Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-20 00:00:00,0.9107200000000001,0.008960000000000001,0.9107640748,0.030720000000000004,0.008960000000000001,0.032,0.88,0.0,0.88,0.8983200000000001,0.07076,0.9011025469,0.68832,0.20076000000000002,0.717,0.21,-0.13,0.24698178070000001
2021-03-20 00:30:00,0.97552,0.010360000000000001,0.9755750099,0.03552,0.010360000000000001,0.037,0.9400000000000001,0.0,0.9400000000000001,0.9235200000000001,0.06936,0.9261209424,0.68352,0.19936,0.712,0.24,-0.13,0.2729468813
2021-03-20 01:00:00,1.14016,0.005880000000000001,1.140175162,0.02016,0.005880000000000001,0.021,1.12,0.0,1.12,1.13352,0.06936,1.1356400838,0.68352,0.19936,0.712,0.45,-0.13,0.46840153710000004
2021-03-20 01:30:00,1.21304,0.00672,1.2130586136,0.02304,0.00672,0.024,1.19,0.0,1.19,1.16832,0.07076,1.1704608494,0.68832,0.20076000000000002,0.717,0.48,-0.13,0.4972926704
2021-03-20 02:00:00,1.19304,0.00672,1.1930589256,0.02304,0.00672,0.024,1.17,0.0,1.17,1.19352,0.06936,1.1955336884,0.68352,0.19936,0.712,0.51,-0.13,0.5263078947000001
2021-03-20 02:30:00,1.2101600000000001,0.005880000000000001,1.210174285,0.02016,0.005880000000000001,0.021,1.19,0.0,1.19,1.17736,0.07048,1.1794676765,0.6873600000000001,0.20048000000000002,0.716,0.49,-0.13,0.5069516742
2021-03-20 03:00:00,1.1392,0.0056,1.139213764,0.019200000000000002,0.0056,0.02,1.12,0.0,1.12,1.12928,0.07104,1.1315122624,0.68928,0.20104000000000002,0.718,0.44,-0.13,0.4588027899
2021-03-20 03:30:00,1.13768,0.0022400000000000002,1.1376822052,0.007680000000000001,0.0022400000000000002,0.008,1.13,0.0,1.13,1.06312,0.07216,1.0655661406,0.6931200000000001,0.20216,0.722,0.37,-0.13,0.392173431
2021-03-20 04:00:00,1.06632,0.00476,1.0663306241,0.01632,0.00476,0.017,1.05,0.0,1.05,0.9612,0.0716,0.9638630608000001,0.6912,0.2016,0.72,0.27,-0.13,0.2996664813
2021-03-20 04:30:00,1.04576,0.00168,1.0457613494,0.00576,0.00168,0.006,1.04,0.0,1.04,0.9221600000000001,0.07188,0.9249571882000001,0.6921600000000001,0.20188,0.721,0.23,-0.13,0.2641968963
2021-03-20 05:00:00,1.00288,0.00084,1.0028803518,0.00288,0.00084,0.003,1.0,0.0,1.0,0.9173600000000001,0.07048,0.9200634761,0.6873600000000001,0.20048000000000002,0.716,0.23,-0.13,0.2641968963
2021-03-20 05:30:00,1.04768,0.0022400000000000002,1.0476823946,0.007680000000000001,0.0022400000000000002,0.008,1.04,0.0,1.04,0.9164,0.0702,0.9190848709,0.6864,0.20020000000000002,0.715,0.23,-0.13,0.2641968963
2021-03-20 06:00:00,1.02208,0.00644,1.0221002886,0.022080000000000002,0.00644,0.023,1.0,0.0,1.0,0.8992800000000001,0.07104,0.9020815928,0.68928,0.20104000000000002,0.718,0.21,-0.13,0.24698178070000001
2021-03-20 06:30:00,1.11552,0.010360000000000001,1.1155681064,0.03552,0.010360000000000001,0.037,1.08,0.0,1.08,0.9712000000000001,0.0716,0.9738357151,0.6912,0.2016,0.72,0.28,-0.13,0.30870698080000003
2021-03-20 07:00:00,1.13072,0.008960000000000001,1.1307554997,0.030720000000000004,0.008960000000000001,0.032,1.1,0.0,1.1,1.15216,0.20188,1.1697128708,0.6921600000000001,0.20188,0.721,0.46,0.0,0.46
2021-03-20 07:30:00,1.23648,0.01064,1.2365257781,0.036480000000000005,0.01064,0.038,1.2,0.0,1.2,1.1408,0.2044,1.1589667812,0.7008,0.2044,0.73,0.44,0.0,0.44
2021-03-20 08:00:00,1.20456,0.01008,1.204602175,0.03456,0.01008,0.036000000000000004,1.17,0.0,1.17,1.18504,0.27272,1.2160164473,0.6950400000000001,0.20272,0.724,0.49,0.07,0.49497474680000003
2021-03-20 08:30:00,1.2336,0.0098,1.2336389261,0.033600000000000005,0.0098,0.035,1.2,0.0,1.2,1.196,0.333,1.2414930527,0.6960000000000001,0.203,0.725,0.5,0.13,0.5166236541
2021-03-20 09:00:00,1.2836,0.0098,1.2836374099,0.033600000000000005,0.0098,0.035,1.25,0.0,1.25,1.2508,0.33440000000000003,1.2947293153000001,0.7008,0.2044,0.73,0.55,0.13,0.565154846
2021-03-20 09:30:00,1.31936,0.01148,1.3194099439,0.039360000000000006,0.01148,0.041,1.28,0.0,1.28,1.2568000000000001,0.3274,1.2987443936,0.6768000000000001,0.19740000000000002,0.705,0.58,0.13,0.5943904441
2021-03-20 10:00:00,1.30704,0.013720000000000001,1.3071120074,0.047040000000000005,0.013720000000000001,0.049,1.26,0.0,1.26,1.27408,0.20244,1.2900627117,0.69408,0.20244,0.723,0.58,0.0,0.58
2021-03-20 10:30:00,1.3128,0.0154,1.3128903229,0.0528,0.0154,0.055,1.26,0.0,1.26,1.18328,0.20804000000000003,1.2014292322,0.71328,0.20804000000000003,0.743,0.47000000000000003,0.0,0.47000000000000003
2021-03-20 11:00:00,1.24664,0.01652,1.2467494536000001,0.05664,0.01652,0.059000000000000004,1.19,0.0,1.19,1.18328,0.33804,1.2306187874,0.71328,0.20804000000000003,0.743,0.47000000000000003,0.13,0.4876474136
2021-03-20 11:30:00,1.238,0.014,1.2380791574,0.048,0.014,0.05,1.19,0.0,1.19,1.14136,0.20748000000000003,1.160064912,0.7113600000000001,0.20748000000000003,0.741,0.43,0.0,0.43
2021-03-20 12:00:00,1.188,0.014,1.1880824887,0.048,0.014,0.05,1.1400000000000001,0.0,1.1400000000000001,1.15672,0.34196000000000004,1.2062080252,0.72672,0.21196,0.757,0.43,0.13,0.4492215489
2021-03-20 12:30:00,1.18608,0.01344,1.1861561449,0.04608,0.01344,0.048,1.1400000000000001,0.0,1.1400000000000001,1.22712,0.33916,1.2731272521,0.7171200000000001,0.20916,0.747,0.51,0.13,0.5263078947000001
2021-03-20 13:00:00,1.198,0.014,1.1980818002,0.048,0.014,0.05,1.15,0.0,1.15,1.21344,0.21392000000000003,1.2321519387,0.7334400000000001,0.21392000000000003,0.764,0.48,0.0,0.48
2021-03-20 13:30:00,1.19992,0.014560000000000002,1.2000083333,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.15,0.0,1.15,1.21424,0.33832,1.2604916501,0.7142400000000001,0.20832,0.744,0.5,0.13,0.5166236541
2021-03-20 14:00:00,1.15704,0.013720000000000001,1.157121342,0.047040000000000005,0.013720000000000001,0.049,1.11,0.0,1.11,1.19,0.34,1.2376186812,0.72,0.21,0.75,0.47000000000000003,0.13,0.4876474136
2021-03-20 14:30:00,1.10568,0.01624,1.1057992585,0.05568000000000001,0.01624,0.058,1.05,0.0,1.05,1.14136,0.33748,1.1902081331,0.7113600000000001,0.20748000000000003,0.741,0.43,0.13,0.4492215489
2021-03-20 15:00:00,1.14048,0.017640000000000003,1.1406164123,0.060480000000000006,0.017640000000000003,0.063,1.08,0.0,1.08,1.09176,0.20468000000000003,1.1107807164,0.70176,0.20468000000000003,0.731,0.39,0.0,0.39
2021-03-20 15:30:00,1.17568,0.01624,1.1757921585,0.05568000000000001,0.01624,0.058,1.12,0.0,1.12,1.04888,0.07384,1.0514759151,0.6988800000000001,0.20384000000000002,0.728,0.35000000000000003,-0.13,0.3733630941
2021-03-20 16:00:00,1.1437599999999999,0.015680000000000003,1.1438674748,0.05376,0.015680000000000003,0.056,1.09,0.0,1.09,1.02888,0.20384000000000002,1.0488778766,0.6988800000000001,0.20384000000000002,0.728,0.33,0.0,0.33
2021-03-20 16:30:00,1.15512,0.013160000000000002,1.1551949619,0.04512,0.013160000000000002,0.047,1.11,0.0,1.11,1.10848,0.20664000000000002,1.1275761615,0.7084800000000001,0.20664000000000002,0.738,0.4,0.0,0.4
2021-03-20 17:00:00,1.21664,0.01652,1.2167521522,0.05664,0.01652,0.059000000000000004,1.16,0.0,1.16,1.17176,0.33468000000000003,1.2186189724,0.70176,0.20468000000000003,0.731,0.47000000000000003,0.13,0.4876474136
2021-03-20 17:30:00,1.34048,0.017640000000000003,1.3405960614999999,0.060480000000000006,0.017640000000000003,0.063,1.28,0.0,1.28,1.3012000000000001,0.0716,1.3031684465,0.6912,0.2016,0.72,0.61,-0.13,0.6236986452000001
2021-03-20 18:00:00,1.39184,0.015120000000000001,1.3919221243,0.051840000000000004,0.015120000000000001,0.054,1.34,0.0,1.34,1.29928,0.09104000000000001,1.3024656616999999,0.68928,0.20104000000000002,0.718,0.61,-0.11,0.6198386887
2021-03-20 18:30:00,1.47512,0.14316,1.4820505389,0.04512,0.013160000000000002,0.047,1.43,0.13,1.4358969322,1.4468,0.33740000000000003,1.4856207457,0.6768000000000001,0.19740000000000002,0.705,0.77,0.14,0.7826237921
2021-03-20 19:00:00,1.55896,0.14428000000000002,1.5656222405,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.51,0.13,1.5155856954,1.4768,0.19740000000000002,1.4899345623,0.6768000000000001,0.19740000000000002,0.705,0.8,0.0,0.8
2021-03-20 19:30:00,1.5037600000000002,0.015680000000000003,1.503841747,0.05376,0.015680000000000003,0.056,1.45,0.0,1.45,1.46984,0.07412,1.4717076476,0.69984,0.20412000000000002,0.729,0.77,-0.13,0.7808969202
2021-03-20 20:00:00,1.4437600000000002,0.015680000000000003,1.4438451441,0.05376,0.015680000000000003,0.056,1.3900000000000001,0.0,1.3900000000000001,1.426,0.073,1.4278672908,0.6960000000000001,0.203,0.725,0.73,-0.13,0.7414849965
2021-03-20 20:30:00,1.33664,0.14652,1.344646645,0.05664,0.01652,0.059000000000000004,1.28,0.13,1.2865846261,1.37504,0.37272000000000005,1.4246596787,0.6950400000000001,0.20272,0.724,0.68,0.17,0.7009279564
2021-03-20 21:00:00,1.2676,0.1468,1.2760720983,0.057600000000000005,0.016800000000000002,0.06,1.21,0.13,1.2169634341,1.29312,0.07216,1.295131808,0.6931200000000001,0.20216,0.722,0.6000000000000001,-0.13,0.6139218191
2021-03-20 21:30:00,1.20856,0.14708000000000002,1.217476817,0.05856000000000001,0.01708,0.061,1.15,0.13,1.1573245007,1.18968,0.19824000000000003,1.2060835792,0.6796800000000001,0.19824000000000003,0.708,0.51,0.0,0.51
2021-03-20 22:00:00,1.14144,0.14792000000000002,1.150984622,0.06144000000000001,0.017920000000000002,0.064,1.08,0.13,1.0877959367,1.14256,0.05908000000000001,1.1440864478,0.6825600000000001,0.19908,0.711,0.46,-0.14,0.48083261120000004
2021-03-20 22:30:00,1.08296,0.02128,1.0831690542,0.07296000000000001,0.02128,0.076,1.01,0.0,1.01,1.05832,0.20076000000000002,1.0771934831,0.68832,0.20076000000000002,0.717,0.37,0.0,0.37
2021-03-20 23:00:00,1.01008,0.020440000000000003,1.010286791,0.07008,0.020440000000000003,0.073,0.9400000000000001,0.0,0.9400000000000001,0.93832,0.20076000000000002,0.9595566685,0.68832,0.20076000000000002,0.717,0.25,0.0,0.25
2021-03-20 23:30:00,0.9416,0.0238,0.9419007379000001,0.0816,0.0238,0.085,0.86,0.0,0.86,0.87968,0.06824000000000001,0.8823228434,0.6796800000000001,0.19824000000000003,0.708,0.2,-0.13,0.2385372088
2021-03-21 00:00:00,0.87816,0.019880000000000002,0.8783849953,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.81,0.0,0.81,0.8354400000000001,0.06992000000000001,0.8383607815,0.68544,0.19992000000000001,0.714,0.15,-0.13,0.1984943324
2021-03-21 00:30:00,0.9047200000000001,0.14596,0.9164183542000001,0.054720000000000005,0.015960000000000002,0.057,0.85,0.13,0.8598837131,0.8881600000000001,0.06488000000000001,0.8905265858,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.22,-0.13,0.2555386468
2021-03-21 01:00:00,1.11936,0.14148000000000002,1.1282656602,0.039360000000000006,0.01148,0.041,1.08,0.13,1.0877959367,0.9610400000000001,0.06572,0.9632844855,0.6710400000000001,0.19572,0.6990000000000001,0.29,-0.13,0.3178049716
2021-03-21 01:30:00,1.1484,0.0112,1.1484546138,0.038400000000000004,0.0112,0.04,1.11,0.0,1.11,1.03392,0.06656000000000001,1.0360602299,0.6739200000000001,0.19656,0.7020000000000001,0.36,-0.13,0.38275318420000004
2021-03-21 02:00:00,1.12648,0.01064,1.1265302482,0.036480000000000005,0.01064,0.038,1.09,0.0,1.09,1.048,0.059000000000000004,1.0496594686,0.648,0.189,0.675,0.4,-0.13,0.4205948169
2021-03-21 02:30:00,1.18224,0.012320000000000001,1.182304191,0.04224000000000001,0.012320000000000001,0.044,1.1400000000000001,0.0,1.1400000000000001,1.04144,0.06292,1.043338967,0.66144,0.19292,0.6890000000000001,0.38,-0.13,0.4016217126
2021-03-21 03:00:00,1.0832,0.0126,1.0832732804,0.0432,0.0126,0.045,1.04,0.0,1.04,0.9891200000000001,0.06516000000000001,0.9912639406,0.66912,0.19516000000000003,0.6970000000000001,0.32,-0.13,0.3453983208
2021-03-21 03:30:00,1.06088,0.01484,1.0609837888,0.05088,0.01484,0.053,1.01,0.0,1.01,0.96296,0.06628,0.9652383125,0.67296,0.19628,0.7010000000000001,0.29,-0.13,0.3178049716
2021-03-21 04:00:00,1.01472,0.015960000000000002,1.0148455055,0.054720000000000005,0.015960000000000002,0.057,0.96,0.0,0.96,0.8792800000000001,0.07104,0.8821451128000001,0.68928,0.20104000000000002,0.718,0.19,-0.13,0.2302172887
2021-03-21 04:30:00,1.0176,0.016800000000000002,1.0177386698,0.057600000000000005,0.016800000000000002,0.06,0.96,0.0,0.96,0.8636800000000001,0.07524,0.8669510944000001,0.7036800000000001,0.20524,0.733,0.16,-0.13,0.20615528130000002
2021-03-21 05:00:00,0.93376,0.015680000000000003,0.9338916425,0.05376,0.015680000000000003,0.056,0.88,0.0,0.88,0.85792,0.20356000000000002,0.8817388502,0.6979200000000001,0.20356000000000002,0.727,0.16,0.0,0.16
2021-03-21 05:30:00,0.9522400000000001,0.012320000000000001,0.9523196942000001,0.04224000000000001,0.012320000000000001,0.044,0.91,0.0,0.91,0.8350400000000001,0.20272,0.8592945944,0.6950400000000001,0.20272,0.724,0.14,0.0,0.14
2021-03-21 06:00:00,0.928,0.014,0.9281055974,0.048,0.014,0.05,0.88,0.0,0.88,0.8617600000000001,0.07468000000000001,0.8649898265,0.70176,0.20468000000000003,0.731,0.16,-0.13,0.20615528130000002
2021-03-21 06:30:00,1.01088,0.01484,1.0109889218,0.05088,0.01484,0.053,0.96,0.0,0.96,0.9321600000000001,0.20188,0.9537703078,0.6921600000000001,0.20188,0.721,0.24,0.0,0.24
2021-03-21 07:00:00,1.01088,0.01484,1.0109889218,0.05088,0.01484,0.053,0.96,0.0,0.96,0.9912000000000001,0.2016,1.0114939446,0.6912,0.2016,0.72,0.30000000000000004,0.0,0.30000000000000004
2021-03-21 07:30:00,1.08896,0.014280000000000001,1.0890536259,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.04,0.0,1.04,1.02312,0.20216,1.0429013376,0.6931200000000001,0.20216,0.722,0.33,0.0,0.33
2021-03-21 08:00:00,1.05856,0.01708,1.0586977850000001,0.05856000000000001,0.01708,0.061,1.0,0.0,1.0,1.10928,0.37104000000000004,1.1696891895000001,0.68928,0.20104000000000002,0.718,0.42,0.17,0.45310043040000003
2021-03-21 08:30:00,1.09568,0.01624,1.0958003468,0.05568000000000001,0.01624,0.058,1.04,0.0,1.04,1.1360000000000001,0.333,1.1838010813,0.6960000000000001,0.203,0.725,0.44,0.13,0.4588027899
2021-03-21 09:00:00,1.1476,0.016800000000000002,1.1477229631,0.057600000000000005,0.016800000000000002,0.06,1.09,0.0,1.09,1.09808,0.20944000000000002,1.1178751272,0.71808,0.20944000000000002,0.748,0.38,0.0,0.38
2021-03-21 09:30:00,1.22432,0.14876,1.2333243693,0.06432,0.018760000000000002,0.067,1.16,0.13,1.167261753,1.19656,0.13608,1.2042730587000001,0.7065600000000001,0.20608,0.736,0.49,-0.07,0.49497474680000003
2021-03-21 10:00:00,1.2485600000000001,0.01708,1.2486768197,0.05856000000000001,0.01708,0.061,1.19,0.0,1.19,1.22272,0.34496000000000004,1.2704493693,0.70272,0.20496,0.732,0.52,0.14,0.5385164807
2021-03-21 10:30:00,1.24048,0.017640000000000003,1.2406054167,0.060480000000000006,0.017640000000000003,0.063,1.18,0.0,1.18,1.19576,0.35168000000000005,1.2464031451,0.7257600000000001,0.21168,0.756,0.47000000000000003,0.14,0.4904079934
2021-03-21 11:00:00,1.20816,0.019880000000000002,1.2083235494,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.1400000000000001,0.0,1.1400000000000001,1.0744,0.2142,1.095544157,0.7344,0.2142,0.765,0.34,0.0,0.34
2021-03-21 11:30:00,1.14776,0.022680000000000002,1.1479840591000001,0.07776000000000001,0.022680000000000002,0.081,1.07,0.0,1.07,1.11264,0.34952000000000005,1.1662469721,0.7526400000000001,0.21952000000000002,0.784,0.36,0.13,0.38275318420000004
2021-03-21 12:00:00,1.12352,0.024360000000000003,1.123784054,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.04,0.0,1.04,1.12704,0.22372000000000003,1.1490299387,0.76704,0.22372000000000003,0.799,0.36,0.0,0.36
2021-03-21 12:30:00,1.21528,0.01904,1.2154291423,0.06528,0.01904,0.068,1.15,0.0,1.15,1.24632,0.21476,1.2646878666,0.7363200000000001,0.21476,0.767,0.51,0.0,0.51
2021-03-21 13:00:00,1.2472,0.0196,1.2473539995,0.06720000000000001,0.0196,0.07,1.18,0.0,1.18,1.21768,0.21224,1.2360381871000001,0.7276800000000001,0.21224,0.758,0.49,0.0,0.49
2021-03-21 13:30:00,1.188,0.014,1.1880824887,0.048,0.014,0.05,1.1400000000000001,0.0,1.1400000000000001,1.16288,0.08084000000000001,1.165686493,0.7228800000000001,0.21084000000000003,0.753,0.44,-0.13,0.4588027899
2021-03-21 14:00:00,1.1532,0.0126,1.1532688325,0.0432,0.0126,0.045,1.11,0.0,1.11,1.15544,0.06992000000000001,1.1575536273,0.68544,0.19992000000000001,0.714,0.47000000000000003,-0.13,0.4876474136
2021-03-21 14:30:00,1.03256,0.02408,1.0328407428,0.08256000000000001,0.02408,0.08600000000000001,0.9500000000000001,0.0,0.9500000000000001,0.99728,0.21504,1.0202007646,0.73728,0.21504,0.768,0.26,0.0,0.26
2021-03-21 15:00:00,1.02296,0.02128,1.0231813134,0.07296000000000001,0.02128,0.076,0.9500000000000001,0.0,0.9500000000000001,1.0264,0.20020000000000002,1.0457423201,0.6864,0.20020000000000002,0.715,0.34,0.0,0.34
2021-03-21 15:30:00,1.13952,0.01736,1.1396522277,0.05952,0.01736,0.062,1.08,0.0,1.08,1.07584,0.19712000000000002,1.0937495143,0.6758400000000001,0.19712000000000002,0.704,0.4,0.0,0.4
2021-03-21 16:00:00,1.16376,0.015680000000000003,1.163865628,0.05376,0.015680000000000003,0.056,1.11,0.0,1.11,1.09776,0.32768,1.1456226255,0.67776,0.19768000000000002,0.706,0.42,0.13,0.4396589587
2021-03-21 16:30:00,1.24952,0.01736,1.2496405883000001,0.05952,0.01736,0.062,1.19,0.0,1.19,1.15104,0.06572,1.1529146543,0.6710400000000001,0.19572,0.6990000000000001,0.48,-0.13,0.4972926704
2021-03-21 17:00:00,1.32664,0.01652,1.3267428538,0.05664,0.01652,0.059000000000000004,1.27,0.0,1.27,1.3476,0.1918,1.3611807374,0.6576000000000001,0.1918,0.685,0.6900000000000001,0.0,0.6900000000000001
2021-03-21 17:30:00,1.42992,0.014560000000000002,1.4299941259,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.38,0.0,1.38,1.5036,0.3148,1.5362005077,0.6336,0.18480000000000002,0.66,0.87,0.13,0.8796590248
2021-03-21 18:00:00,1.55512,0.14316,1.5616955529,0.04512,0.013160000000000002,0.047,1.51,0.13,1.5155856954,1.5774400000000002,0.18592,1.5883586497,0.63744,0.18592,0.664,0.9400000000000001,0.0,0.9400000000000001
2021-03-21 18:30:00,1.5632000000000001,0.1426,1.5696907339,0.0432,0.0126,0.045,1.52,0.13,1.5255490815,1.6218400000000002,0.32012,1.6531309083,0.6518400000000001,0.19012,0.679,0.97,0.13,0.9786725704
2021-03-21 19:00:00,1.53088,0.14484000000000002,1.5377165539000002,0.05088,0.01484,0.053,1.48,0.13,1.4856984889,1.57184,0.19012,1.5832961188999999,0.6518400000000001,0.19012,0.679,0.92,0.0,0.92
2021-03-21 19:30:00,1.52128,0.01204,1.5213276438999999,0.041280000000000004,0.01204,0.043000000000000003,1.48,0.0,1.48,1.58344,0.30892000000000003,1.6132928438,0.6134400000000001,0.17892000000000002,0.639,0.97,0.13,0.9786725704
2021-03-21 20:00:00,1.42744,0.14092000000000002,1.4343790991,0.03744,0.010920000000000001,0.039,1.3900000000000001,0.13,1.396065901,1.56616,0.30388000000000004,1.5953683587,0.59616,0.17388,0.621,0.97,0.13,0.9786725704
2021-03-21 20:30:00,1.31224,0.012320000000000001,1.312297832,0.04224000000000001,0.012320000000000001,0.044,1.27,0.0,1.27,1.48672,0.23696000000000003,1.5054854367,0.60672,0.17696,0.632,0.88,0.06,0.8820430828
2021-03-21 21:00:00,1.26416,0.14288,1.2722087879,0.044160000000000005,0.01288,0.046,1.22,0.13,1.2269066794,1.35224,0.05732,1.3534543214,0.64224,0.18732000000000001,0.669,0.71,-0.13,0.7218032973
2021-03-21 21:30:00,1.218,0.014,1.2180804571000001,0.048,0.014,0.05,1.17,0.0,1.17,1.25896,0.059280000000000006,1.2603548707,0.6489600000000001,0.18928,0.676,0.61,-0.13,0.6236986452000001
2021-03-21 22:00:00,1.15032,0.011760000000000001,1.1503801111,0.04032,0.011760000000000001,0.042,1.11,0.0,1.11,1.1924000000000001,0.0632,1.1940736996,0.6624,0.1932,0.6900000000000001,0.53,-0.13,0.545710546
2021-03-21 22:30:00,1.07896,0.014280000000000001,1.0790544935,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.03,0.0,1.03,1.1676,0.0618,1.1692343649,0.6576000000000001,0.1918,0.685,0.51,-0.13,0.5263078947000001
2021-03-21 23:00:00,0.968,0.014,0.9681012344000001,0.048,0.014,0.05,0.92,0.0,0.92,0.96184,0.06012000000000001,0.9637170747,0.6518400000000001,0.19012,0.679,0.31,-0.13,0.33615472630000004
2021-03-21 23:30:00,0.8760800000000001,0.01344,0.8761830859,0.04608,0.01344,0.048,0.8300000000000001,0.0,0.8300000000000001,0.90224,0.18732000000000001,0.9214802223,0.64224,0.18732000000000001,0.669,0.26,0.0,0.26
2021-03-22 00:00:00,0.8866400000000001,0.01652,0.8867938881,0.05664,0.01652,0.059000000000000004,0.8300000000000001,0.0,0.8300000000000001,0.8555200000000001,0.055360000000000006,0.8573092791,0.6355200000000001,0.18536000000000002,0.662,0.22,-0.13,0.2555386468
2021-03-22 00:30:00,0.9232,0.0126,0.9232859795,0.0432,0.0126,0.045,0.88,0.0,0.88,0.93608,0.058440000000000006,0.937902447,0.6460800000000001,0.18844000000000002,0.673,0.29,-0.13,0.3178049716
2021-03-22 01:00:00,1.11304,0.00672,1.1130602859,0.02304,0.00672,0.024,1.09,0.0,1.09,1.06144,0.06292,1.0633032493,0.66144,0.19292,0.6890000000000001,0.4,-0.13,0.4205948169
2021-03-22 01:30:00,1.17976,0.00868,1.1797919308,0.02976,0.00868,0.031,1.15,0.0,1.15,1.1024,0.0632,1.1042101249,0.6624,0.1932,0.6900000000000001,0.44,-0.13,0.4588027899
2021-03-22 02:00:00,1.16168,0.00924,1.1617167469,0.03168,0.00924,0.033,1.13,0.0,1.13,1.12432,0.06376000000000001,1.1261264583,0.66432,0.19376000000000002,0.6920000000000001,0.46,-0.13,0.4780167361
2021-03-22 02:30:00,1.1936,0.0098,1.1936402306,0.033600000000000005,0.0098,0.035,1.16,0.0,1.16,1.10336,0.06348000000000001,1.1051846,0.6633600000000001,0.19348,0.6910000000000001,0.44,-0.13,0.4588027899
2021-03-22 03:00:00,1.14072,0.008960000000000001,1.1407551885,0.030720000000000004,0.008960000000000001,0.032,1.11,0.0,1.11,1.06624,0.06432,1.0681782623,0.66624,0.19432000000000002,0.6940000000000001,0.4,-0.13,0.4205948169
2021-03-22 03:30:00,1.14704,0.013720000000000001,1.147122051,0.047040000000000005,0.013720000000000001,0.049,1.1,0.0,1.1,0.9833600000000001,0.06348000000000001,0.9854068195000001,0.6633600000000001,0.19348,0.6910000000000001,0.32,-0.13,0.3453983208
2021-03-22 04:00:00,1.10088,0.01484,1.100980018,0.05088,0.01484,0.053,1.05,0.0,1.05,0.9451200000000001,0.05816,0.9469078097,0.64512,0.18816000000000002,0.672,0.30000000000000004,-0.13,0.3269556545
2021-03-22 04:30:00,1.10184,0.015120000000000001,1.1019437372,0.051840000000000004,0.015120000000000001,0.054,1.05,0.0,1.05,0.9347200000000001,0.19096000000000002,0.9540268340000001,0.6547200000000001,0.19096000000000002,0.682,0.28,0.0,0.28
2021-03-22 05:00:00,1.05744,0.010920000000000001,1.057496383,0.03744,0.010920000000000001,0.039,1.02,0.0,1.02,0.9176000000000001,0.0618,0.9196787483000001,0.6576000000000001,0.1918,0.685,0.26,-0.13,0.2906888371
2021-03-22 05:30:00,1.08592,0.007560000000000001,1.0859463154,0.025920000000000002,0.007560000000000001,0.027,1.06,0.0,1.06,0.9576,0.1918,0.9766191684000001,0.6576000000000001,0.1918,0.685,0.30000000000000004,0.0,0.30000000000000004
2021-03-22 06:00:00,1.16112,0.0061600000000000005,1.16113634,0.021120000000000003,0.0061600000000000005,0.022,1.1400000000000001,0.0,1.1400000000000001,1.01952,0.32236000000000004,1.0692693766999999,0.6595200000000001,0.19236,0.687,0.36,0.13,0.38275318420000004
2021-03-22 06:30:00,1.42536,-0.12552000000000002,1.4308760953,0.015360000000000002,0.0044800000000000005,0.016,1.4100000000000001,-0.13,1.4159802259,1.15664,0.19152000000000002,1.1723890139,0.65664,0.19152000000000002,0.684,0.5,0.0,0.5
2021-03-22 07:00:00,1.4844,-0.1258,1.4897211148,0.014400000000000001,0.004200000000000001,0.015,1.47,-0.13,1.475737104,1.2924,0.32320000000000004,1.3321996847,0.6624,0.1932,0.6900000000000001,0.63,0.13,0.6432728814
2021-03-22 07:30:00,1.6344,-0.1258,1.6392342725,0.014400000000000001,0.004200000000000001,0.015,1.62,-0.13,1.625207679,1.36664,0.32152000000000003,1.4039515661,0.65664,0.19152000000000002,0.684,0.71,0.13,0.7218032973
2021-03-22 08:00:00,1.62416,-0.13712000000000002,1.6299379129,0.044160000000000005,0.01288,0.046,1.58,-0.15,1.5871042814,1.42992,0.31956,1.4651927518,0.64992,0.18956,0.677,0.78,0.13,0.7907591289
2021-03-22 08:30:00,1.6289600000000002,-0.12572,1.6338042110000002,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.58,-0.14,1.5861904047,1.40088,0.31984,1.4369281123,0.65088,0.18984,0.678,0.75,0.13,0.7611832894
2021-03-22 09:00:00,1.62608,-0.12656,1.6309977315,0.04608,0.01344,0.048,1.58,-0.14,1.5861904047,1.25664,0.32152000000000003,1.2971195781,0.65664,0.19152000000000002,0.684,0.6000000000000001,0.13,0.6139218191
2021-03-22 09:30:00,1.59992,-0.12544000000000002,1.6048299598,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.55,-0.14,1.5563097378,1.17416,0.31788000000000005,1.2164289539,0.6441600000000001,0.18788000000000002,0.671,0.53,0.13,0.545710546
2021-03-22 10:00:00,1.60952,-0.12264000000000001,1.6141856151,0.05952,0.01736,0.062,1.55,-0.14,1.5563097378,1.1351200000000001,0.18816000000000002,1.1506092299,0.64512,0.18816000000000002,0.672,0.49,0.0,0.49
2021-03-22 10:30:00,1.63376,-0.12432000000000001,1.6384832010000001,0.05376,0.015680000000000003,0.056,1.58,-0.14,1.5861904047,1.14144,0.33292000000000005,1.189,0.66144,0.19292,0.6890000000000001,0.48,0.14,0.5
2021-03-22 11:00:00,1.63856,-0.12292000000000002,1.6431640819000002,0.05856000000000001,0.01708,0.061,1.58,-0.14,1.5861904047,1.11664,0.33152000000000004,1.1648134615,0.65664,0.19152000000000002,0.684,0.46,0.14,0.48083261120000004
2021-03-22 11:30:00,1.56128,-0.12796000000000002,1.5665149217,0.041280000000000004,0.01204,0.043000000000000003,1.52,-0.14,1.5264337522,1.11784,0.32312,1.1636033689,0.6278400000000001,0.18312,0.654,0.49,0.14,0.5096076922
2021-03-22 12:00:00,1.5516800000000002,-0.13076000000000002,1.5571798226,0.03168,0.00924,0.033,1.52,-0.14,1.5264337522,1.07864,0.31752,1.1244034863,0.6086400000000001,0.17752,0.634,0.47000000000000003,0.14,0.4904079934
2021-03-22 12:30:00,1.5684,-0.1288,1.5736797641,0.038400000000000004,0.0112,0.04,1.53,-0.14,1.5363918771,1.08728,0.32004000000000005,1.1334034586,0.61728,0.18004,0.643,0.47000000000000003,0.14,0.4904079934
2021-03-22 13:00:00,1.5384,-0.1288,1.5437823681,0.038400000000000004,0.0112,0.04,1.5,-0.14,1.5065191668,1.13552,0.32536000000000004,1.1812132746,0.6355200000000001,0.18536000000000002,0.662,0.5,0.14,0.5192301994
2021-03-22 13:30:00,1.5224,-0.1218,1.5272645481,0.062400000000000004,0.0182,0.065,1.46,-0.14,1.4666969694,1.06416,0.25788,1.0949605472,0.6441600000000001,0.18788000000000002,0.671,0.42,0.07,0.42579337710000004
2021-03-22 14:00:00,1.43584,-0.11788000000000001,1.4406707466,0.07584,0.02212,0.079,1.3599999999999999,-0.14,1.3671868929,1.00416,0.32788,1.0563345114,0.6441600000000001,0.18788000000000002,0.671,0.36,0.14,0.3862641583
2021-03-22 14:30:00,1.46856,-0.12292000000000002,1.4736952874,0.05856000000000001,0.01708,0.061,1.4100000000000001,-0.14,1.4169333082,1.00032,0.32676000000000005,1.0523365431,0.64032,0.18676,0.667,0.36,0.14,0.3862641583
2021-03-22 15:00:00,1.4524,-0.1218,1.457498199,0.062400000000000004,0.0182,0.065,1.3900000000000001,-0.14,1.3970325694,0.96728,0.18004,0.9838927787,0.61728,0.18004,0.643,0.35000000000000003,0.0,0.35000000000000003
2021-03-22 15:30:00,1.5037600000000002,-0.12432000000000001,1.5088901882,0.05376,0.015680000000000003,0.056,1.45,-0.14,1.4567429423,1.03192,0.30556,1.0762089946,0.60192,0.17556000000000002,0.627,0.43,0.13,0.4492215489
2021-03-22 16:00:00,1.5124,-0.1218,1.5172966091,0.062400000000000004,0.0182,0.065,1.45,-0.14,1.4567429423,1.13576,0.30668,1.1764367386,0.6057600000000001,0.17668,0.631,0.53,0.13,0.545710546
2021-03-22 16:30:00,1.53952,-0.18264000000000002,1.5503158388,0.05952,0.01736,0.062,1.48,-0.2,1.4934523762,1.26632,0.30976000000000004,1.303655476,0.6163200000000001,0.17976,0.642,0.65,0.13,0.6628725368
2021-03-22 17:00:00,1.5728,-0.11460000000000001,1.5769695622,0.0528,0.0154,0.055,1.52,-0.13,1.5255490815,1.41648,0.31564000000000003,1.4512216233,0.63648,0.18564000000000003,0.663,0.78,0.13,0.7907591289
2021-03-22 17:30:00,1.5960800000000002,0.01344,1.5961365856,0.04608,0.01344,0.048,1.55,0.0,1.55,1.5255200000000002,0.30536,1.5557814757,0.6355200000000001,0.18536000000000002,0.662,0.89,0.12,0.8980534505000001
2021-03-22 18:00:00,1.64704,0.013720000000000001,1.6470971435,0.047040000000000005,0.013720000000000001,0.049,1.6,0.0,1.6,1.59456,0.18508000000000002,1.6052651494,0.63456,0.18508000000000002,0.661,0.96,0.0,0.96
2021-03-22 18:30:00,1.68896,0.014280000000000001,1.689020367,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.6400000000000001,0.0,1.6400000000000001,1.68168,0.33424000000000004,1.7145739996,0.63168,0.18424000000000001,0.658,1.05,0.15,1.0606601718
2021-03-22 19:00:00,1.7803200000000001,0.011760000000000001,1.7803588402,0.04032,0.011760000000000001,0.042,1.74,0.0,1.74,1.7588,0.3134,1.7865041282,0.6288,0.1834,0.655,1.13,0.13,1.1374532957
2021-03-22 19:30:00,1.69744,0.010920000000000001,1.697475125,0.03744,0.010920000000000001,0.039,1.6600000000000001,0.0,1.6600000000000001,1.73976,0.21368,1.7528331352,0.6297600000000001,0.18368,0.656,1.11,0.03,1.1104053314
2021-03-22 20:00:00,1.5732,0.0126,1.5732504568999999,0.0432,0.0126,0.045,1.53,0.0,1.53,1.72032,0.31676000000000004,1.7492392061,0.64032,0.18676,0.667,1.08,0.13,1.0877959367
2021-03-22 20:30:00,1.51608,0.01344,1.5161395714,0.04608,0.01344,0.048,1.47,0.0,1.47,1.57704,0.18872000000000003,1.5882916609,0.6470400000000001,0.18872000000000003,0.674,0.93,0.0,0.93
2021-03-22 21:00:00,1.4384000000000001,0.0112,1.4384436033,0.038400000000000004,0.0112,0.04,1.4,0.0,1.4,1.47048,0.06264,1.4718135752000001,0.6604800000000001,0.19264,0.6880000000000001,0.81,-0.13,0.8203657721000001
2021-03-22 21:30:00,1.3384,0.0112,1.3384468611,0.038400000000000004,0.0112,0.04,1.3,0.0,1.3,1.3576000000000001,0.1918,1.3710816898,0.6576000000000001,0.1918,0.685,0.7000000000000001,0.0,0.7000000000000001
2021-03-22 22:00:00,1.24128,0.01204,1.2413383906,0.041280000000000004,0.01204,0.043000000000000003,1.2,0.0,1.2,1.2828,0.1904,1.2968531143,0.6528,0.1904,0.68,0.63,0.0,0.63
2021-03-22 22:30:00,1.15224,0.012320000000000001,1.1523058622,0.04224000000000001,0.012320000000000001,0.044,1.11,0.0,1.11,1.1866400000000001,0.19152000000000002,1.2019960066,0.65664,0.19152000000000002,0.684,0.53,0.0,0.53
2021-03-22 23:00:00,1.07032,0.011760000000000001,1.0703846038,0.04032,0.011760000000000001,0.042,1.03,0.0,1.03,1.0128,0.1904,1.0305416052,0.6528,0.1904,0.68,0.36,0.0,0.36
2021-03-22 23:30:00,0.9899200000000001,0.014560000000000002,0.9900270703,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.9400000000000001,0.0,0.9400000000000001,0.9060800000000001,0.18844000000000002,0.9254677736,0.6460800000000001,0.18844000000000002,0.673,0.26,0.0,0.26
2021-03-23 00:00:00,0.928,0.014,0.9281055974,0.048,0.014,0.05,0.88,0.0,0.88,0.8808800000000001,0.18984,0.9011042115000001,0.65088,0.18984,0.678,0.23,0.0,0.23
2021-03-23 00:30:00,0.9551200000000001,0.14316,0.9657893145,0.04512,0.013160000000000002,0.047,0.91,0.13,0.9192388155000001,0.9608800000000001,0.059840000000000004,0.9627415022,0.65088,0.18984,0.678,0.31,-0.13,0.33615472630000004
2021-03-23 01:00:00,1.1497600000000001,0.00868,1.1497927639,0.02976,0.00868,0.031,1.12,0.0,1.12,1.0928,0.0604,1.0944679072,0.6528,0.1904,0.68,0.44,-0.13,0.4588027899
2021-03-23 01:30:00,1.2188,0.008400000000000001,1.2188289462,0.028800000000000003,0.008400000000000001,0.03,1.19,0.0,1.19,1.1328,0.0604,1.1344090973,0.6528,0.1904,0.68,0.48,-0.13,0.4972926704
2021-03-23 02:00:00,1.19784,0.00812,1.1978675219000001,0.027840000000000004,0.00812,0.029,1.17,0.0,1.17,1.10336,0.06348000000000001,1.1051846,0.6633600000000001,0.19348,0.6910000000000001,0.44,-0.13,0.4588027899
2021-03-23 02:30:00,1.20072,0.008960000000000001,1.2007534301,0.030720000000000004,0.008960000000000001,0.032,1.17,0.0,1.17,1.0916,0.0688,1.0937659713,0.6816,0.1988,0.71,0.41000000000000003,-0.13,0.43011626340000003
2021-03-23 03:00:00,1.14728,0.00504,1.1472910703,0.01728,0.00504,0.018000000000000002,1.13,0.0,1.13,1.04888,0.07384,1.0514759151,0.6988800000000001,0.20384000000000002,0.728,0.35000000000000003,-0.13,0.3733630941
2021-03-23 03:30:00,1.14496,0.007280000000000001,1.144983144,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.12,0.0,1.12,1.0312,0.0716,1.0336827366,0.6912,0.2016,0.72,0.34,-0.13,0.3640054945
2021-03-23 04:00:00,1.06112,0.0061600000000000005,1.0611378798,0.021120000000000003,0.0061600000000000005,0.022,1.04,0.0,1.04,0.9339200000000001,0.06656000000000001,0.9362888443,0.6739200000000001,0.19656,0.7020000000000001,0.26,-0.13,0.2906888371
2021-03-23 04:30:00,1.03248,0.0036400000000000004,1.0324864164,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.02,0.0,1.02,0.9358400000000001,0.06712,0.9382438915,0.6758400000000001,0.19712000000000002,0.704,0.26,-0.13,0.2906888371
2021-03-23 05:00:00,1.0096,0.0028,1.0096038827,0.009600000000000001,0.0028,0.01,1.0,0.0,1.0,0.89624,0.19432000000000002,0.9170640109,0.66624,0.19432000000000002,0.6940000000000001,0.23,0.0,0.23
2021-03-23 05:30:00,1.04248,0.0036400000000000004,1.0424863548,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.03,0.0,1.03,0.922,0.066,0.9243592375,0.672,0.196,0.7000000000000001,0.25,-0.13,0.2817800561
2021-03-23 06:00:00,1.12496,-0.17272,1.1381419947,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.1,-0.18,1.1146299834,0.9502400000000001,0.20132000000000003,0.9713319721,0.6902400000000001,0.20132000000000003,0.719,0.26,0.0,0.26
2021-03-23 06:30:00,1.3997600000000001,-0.14132,1.4068757586,0.02976,0.00868,0.031,1.37,-0.15,1.3781872151,1.17024,0.20132000000000003,1.1874305874,0.6902400000000001,0.20132000000000003,0.719,0.48,0.0,0.48
2021-03-23 07:00:00,1.51112,-0.14384000000000002,1.5179504603,0.021120000000000003,0.0061600000000000005,0.022,1.49,-0.15,1.4975313018,1.27024,0.33132,1.3127385878,0.6902400000000001,0.20132000000000003,0.719,0.58,0.13,0.5943904441
2021-03-23 07:30:00,1.62976,-0.14132,1.6358756065,0.02976,0.00868,0.031,1.6,-0.15,1.607015868,1.3469600000000002,0.33328,1.3875794752,0.69696,0.20328000000000002,0.726,0.65,0.13,0.6628725368
2021-03-23 08:00:00,1.63664,-0.13348000000000002,1.6420741153,0.05664,0.01652,0.059000000000000004,1.58,-0.15,1.5871042814,1.37408,0.33244,1.4137228158,0.69408,0.20244,0.723,0.68,0.13,0.6923149572
2021-03-23 08:30:00,1.6628,-0.1346,1.6682388918000002,0.0528,0.0154,0.055,1.6099999999999999,-0.15,1.6169724797,1.32352,0.32936000000000004,1.3638853324,0.68352,0.19936,0.712,0.64,0.13,0.6530696747
2021-03-23 09:00:00,1.68472,-0.11404,1.6885753167000002,0.054720000000000005,0.015960000000000002,0.057,1.63,-0.13,1.6351758315,1.25584,0.32712,1.2977448131,0.6758400000000001,0.19712000000000002,0.704,0.58,0.13,0.5943904441
2021-03-23 09:30:00,1.57856,-0.11292,1.5825936307,0.05856000000000001,0.01708,0.061,1.52,-0.13,1.5255490815,1.2016,0.3488,1.2512010230000001,0.6816,0.1988,0.71,0.52,0.15,0.5412023651
2021-03-23 10:00:00,1.57856,-0.11292,1.5825936307,0.05856000000000001,0.01708,0.061,1.52,-0.13,1.5255490815,1.06024,0.35132,1.1169308842,0.6902400000000001,0.20132000000000003,0.719,0.37,0.15,0.3992492956
2021-03-23 10:30:00,1.552,-0.109,1.5558229334,0.07200000000000001,0.021,0.075,1.48,-0.13,1.4856984889,1.02312,0.33216,1.0756880589,0.6931200000000001,0.20216,0.722,0.33,0.13,0.354682957
2021-03-23 11:00:00,1.58392,-0.12844,1.5891190641000001,0.07392,0.021560000000000003,0.077,1.51,-0.15,1.5174320413,1.06872,0.32796000000000003,1.1179088514,0.6787200000000001,0.19796000000000002,0.707,0.39,0.13,0.4110960958
2021-03-23 11:30:00,1.55008,-0.12956,1.555485069,0.07008,0.020440000000000003,0.073,1.48,-0.15,1.4875819305,1.05624,0.32432000000000005,1.1049101321,0.66624,0.19432000000000002,0.6940000000000001,0.39,0.13,0.4110960958
2021-03-23 12:00:00,1.54912,-0.12984,1.5545517682,0.06912,0.02016,0.07200000000000001,1.48,-0.15,1.4875819305,1.00104,0.32572,1.0526987223,0.6710400000000001,0.19572,0.6990000000000001,0.33,0.13,0.354682957
2021-03-23 12:30:00,1.5747200000000001,-0.13404000000000002,1.5804144393000001,0.054720000000000005,0.015960000000000002,0.057,1.52,-0.15,1.5273833834000001,1.11032,0.31676000000000004,1.1546200241,0.64032,0.18676,0.667,0.47000000000000003,0.13,0.4876474136
2021-03-23 13:00:00,1.59664,-0.13348000000000002,1.6022097865,0.05664,0.01652,0.059000000000000004,1.54,-0.15,1.5472879499,1.0584,0.31620000000000004,1.1046234653,0.6384000000000001,0.1862,0.665,0.42,0.13,0.4396589587
2021-03-23 13:30:00,1.5276,-0.1332,1.5333962306,0.057600000000000005,0.016800000000000002,0.06,1.47,-0.15,1.4776332427,1.01552,0.31536000000000003,1.0633592055,0.6355200000000001,0.18536000000000002,0.662,0.38,0.13,0.4016217126
2021-03-23 14:00:00,1.43624,-0.12068000000000001,1.4413011483,0.06624000000000001,0.01932,0.069,1.37,-0.14,1.3771347066000001,0.9764800000000001,0.31564000000000003,1.0262269729,0.63648,0.18564000000000003,0.663,0.34,0.13,0.3640054945
2021-03-23 14:30:00,1.40216,-0.11312000000000001,1.4067156074,0.09216,0.02688,0.096,1.31,-0.14,1.3174596768,0.8756800000000001,0.32124,0.9327435875000001,0.65568,0.19124000000000002,0.683,0.22,0.13,0.2555386468
2021-03-23 15:00:00,1.4202400000000002,-0.11368,1.4247823693,0.09024,0.026320000000000003,0.094,1.33,-0.14,1.3373481221999999,0.9141600000000001,0.31788000000000005,0.9678513316,0.6441600000000001,0.18788000000000002,0.671,0.27,0.13,0.2996664813
2021-03-23 15:30:00,1.4921600000000002,-0.11312000000000001,1.496441646,0.09216,0.02688,0.096,1.4,-0.14,1.406982587,0.9593600000000001,0.31648000000000004,1.0102134428,0.63936,0.18648,0.666,0.32,0.13,0.3453983208
2021-03-23 16:00:00,1.50312,0.027160000000000004,1.5033653581,0.09312000000000001,0.027160000000000004,0.097,1.4100000000000001,0.0,1.4100000000000001,1.04592,0.31256,1.0916237447000001,0.62592,0.18256000000000003,0.652,0.42,0.13,0.4396589587
2021-03-23 16:30:00,1.51272,-0.15004,1.5201426907,0.10272,0.029960000000000004,0.107,1.4100000000000001,-0.18,1.4214429289,1.17808,0.17444,1.1909247667,0.5980800000000001,0.17444,0.623,0.58,0.0,0.58
2021-03-23 17:00:00,1.5164,0.0252,1.5166093762,0.0864,0.0252,0.09,1.43,0.0,1.43,1.2848,0.3064,1.3208300420999999,0.6048,0.1764,0.63,0.68,0.13,0.6923149572
2021-03-23 17:30:00,1.61048,-0.11236000000000002,1.6143948092,0.060480000000000006,0.017640000000000003,0.063,1.55,-0.13,1.5554420594,1.47056,0.30808,1.5024846089000001,0.6105600000000001,0.17808000000000002,0.636,0.86,0.13,0.8697700846
2021-03-23 18:00:00,1.75664,0.01652,1.7567176779,0.05664,0.01652,0.059000000000000004,1.7000000000000002,0.0,1.7000000000000002,1.52128,0.18704,1.5327350717,0.6412800000000001,0.18704,0.668,0.88,0.0,0.88
2021-03-23 18:30:00,1.82376,0.015680000000000003,1.8238274041,0.05376,0.015680000000000003,0.056,1.77,0.0,1.77,1.66168,0.31424,1.6911319286,0.63168,0.18424000000000001,0.658,1.03,0.13,1.0381714695
2021-03-23 19:00:00,1.8228,0.0154,1.8228650526,0.0528,0.0154,0.055,1.77,0.0,1.77,1.73128,0.31704000000000004,1.7600695441,0.6412800000000001,0.18704,0.668,1.09,0.13,1.09772492
2021-03-23 19:30:00,1.63992,0.014560000000000002,1.6399846341000002,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.5899999999999999,0.0,1.5899999999999999,1.57704,0.18872000000000003,1.5882916609,0.6470400000000001,0.18872000000000003,0.674,0.93,0.0,0.93
2021-03-23 20:00:00,1.51896,0.014280000000000001,1.5190271228999999,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.47,0.0,1.47,1.46664,0.32152000000000003,1.5014686144,0.65664,0.19152000000000002,0.684,0.81,0.13,0.8203657721000001
2021-03-23 20:30:00,1.48856,0.01708,1.4886579862,0.05856000000000001,0.01708,0.061,1.43,0.0,1.43,1.43856,0.19208000000000003,1.4513268412,0.65856,0.19208000000000003,0.686,0.78,0.0,0.78
2021-03-23 21:00:00,1.3980000000000001,0.014,1.3980700984,0.048,0.014,0.05,1.35,0.0,1.35,1.30512,0.05816,1.3064152479,0.64512,0.18816000000000002,0.672,0.66,-0.13,0.6726812024000001
2021-03-23 21:30:00,1.28992,0.014560000000000002,1.2900021705,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.24,0.0,1.24,1.29552,0.18536000000000002,1.3087132612,0.6355200000000001,0.18536000000000002,0.662,0.66,0.0,0.66
2021-03-23 22:00:00,1.21472,0.015960000000000002,1.2148248433,0.054720000000000005,0.015960000000000002,0.057,1.16,0.0,1.16,1.21128,0.31704000000000004,1.2520837033,0.6412800000000001,0.18704,0.668,0.5700000000000001,0.13,0.5846366393
2021-03-23 22:30:00,1.08048,0.017640000000000003,1.0806239864,0.060480000000000006,0.017640000000000003,0.063,1.02,0.0,1.02,1.07608,0.18844000000000002,1.0924549419,0.6460800000000001,0.18844000000000002,0.673,0.43,0.0,0.43
2021-03-23 23:00:00,0.9891200000000001,0.02016,0.9893254267,0.06912,0.02016,0.07200000000000001,0.92,0.0,0.92,0.92856,0.19208000000000003,0.9482185402000001,0.65856,0.19208000000000003,0.686,0.27,0.0,0.27
2021-03-23 23:30:00,0.88624,0.01932,0.8864505626,0.06624000000000001,0.01932,0.069,0.8200000000000001,0.0,0.8200000000000001,0.8404800000000001,0.19264,0.8622742023000001,0.6604800000000001,0.19264,0.6880000000000001,0.18,0.0,0.18
2021-03-24 00:00:00,0.9124,0.0182,0.9125815032000001,0.062400000000000004,0.0182,0.065,0.85,0.0,0.85,0.82376,0.19068000000000002,0.845540892,0.65376,0.19068000000000002,0.681,0.17,0.0,0.17
2021-03-24 00:30:00,0.9376000000000001,0.1468,0.9490226552000001,0.057600000000000005,0.016800000000000002,0.06,0.88,0.13,0.8895504483000001,0.9189600000000001,0.18928,0.9382507128,0.6489600000000001,0.18928,0.676,0.27,0.0,0.27
2021-03-24 01:00:00,1.11128,0.01204,1.1113452209,0.041280000000000004,0.01204,0.043000000000000003,1.07,0.0,1.07,1.0707200000000001,0.05396,1.0720788217,0.6307200000000001,0.18396,0.657,0.44,-0.13,0.4588027899
2021-03-24 01:30:00,1.19936,0.01148,1.1994149407,0.039360000000000006,0.01148,0.041,1.16,0.0,1.16,1.06688,0.052840000000000005,1.0681877176,0.6268800000000001,0.18284,0.653,0.44,-0.13,0.4588027899
2021-03-24 02:00:00,1.1832,0.0126,1.1832670873,0.0432,0.0126,0.045,1.1400000000000001,0.0,1.1400000000000001,1.11688,0.052840000000000005,1.1181292412,0.6268800000000001,0.18284,0.653,0.49,-0.13,0.5069516742
2021-03-24 02:30:00,1.21128,0.01204,1.2113398367000001,0.041280000000000004,0.01204,0.043000000000000003,1.17,0.0,1.17,1.0836000000000001,0.0548,1.0849847925,0.6336,0.18480000000000002,0.66,0.45,-0.13,0.46840153710000004
2021-03-24 03:00:00,1.14512,0.013160000000000002,1.1451956165000001,0.04512,0.013160000000000002,0.047,1.1,0.0,1.1,1.03416,0.05788000000000001,1.0357784512,0.6441600000000001,0.18788000000000002,0.671,0.39,-0.13,0.4110960958
2021-03-24 03:30:00,1.11032,0.011760000000000001,1.1103822765,0.04032,0.011760000000000001,0.042,1.07,0.0,1.07,1.03224,0.05732,1.0338302569,0.64224,0.18732000000000001,0.669,0.39,-0.13,0.4110960958
2021-03-24 04:00:00,1.05336,0.01848,1.0535220928,0.06336,0.01848,0.066,0.99,0.0,0.99,0.9651200000000001,0.05816,0.9668708290000001,0.64512,0.18816000000000002,0.672,0.32,-0.13,0.3453983208
2021-03-24 04:30:00,1.05432,0.018760000000000002,1.0544868894,0.06432,0.018760000000000002,0.067,0.99,0.0,0.99,0.9543200000000001,0.19376000000000002,0.9737913534,0.66432,0.19376000000000002,0.6920000000000001,0.29,0.0,0.29
2021-03-24 05:00:00,0.9874400000000001,0.010920000000000001,0.9875003797,0.03744,0.010920000000000001,0.039,0.9500000000000001,0.0,0.9500000000000001,0.9199200000000001,0.18956,0.9392474647,0.64992,0.18956,0.677,0.27,0.0,0.27
2021-03-24 05:30:00,1.00688,-0.23216,1.033298408,0.02688,0.007840000000000001,0.028,0.98,-0.24,1.0089598605,0.888,0.189,0.9078904119000001,0.648,0.189,0.675,0.24,0.0,0.24
2021-03-24 06:00:00,1.08016,-0.15412,1.0910997205,0.02016,0.005880000000000001,0.021,1.06,-0.16,1.0720074627,0.9052800000000001,0.19404000000000002,0.9258419952,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.24,0.0,0.24
2021-03-24 06:30:00,1.38344,-0.13608,1.3901165419,0.01344,0.003920000000000001,0.014,1.37,-0.14,1.3771347066000001,1.0568,0.19740000000000002,1.0750781367,0.6768000000000001,0.19740000000000002,0.705,0.38,0.0,0.38
2021-03-24 07:00:00,1.4615200000000002,-0.13664,1.4678934566000001,0.01152,0.00336,0.012,1.45,-0.14,1.4567429423,1.19256,0.34908,1.2426005794,0.6825600000000001,0.19908,0.711,0.51,0.15,0.5316013544
2021-03-24 07:30:00,1.56152,-0.13664,1.5674869058,0.01152,0.00336,0.012,1.55,-0.14,1.5563097378,1.35832,0.32076000000000005,1.3956791178,0.68832,0.20076000000000002,0.717,0.67,0.12,0.6806614430000001
2021-03-24 08:00:00,1.5663200000000002,-0.13524,1.5721476394,0.01632,0.00476,0.017,1.55,-0.14,1.5563097378,1.33448,0.32964000000000004,1.3745906300000001,0.6844800000000001,0.19964,0.713,0.65,0.13,0.6628725368
2021-03-24 08:30:00,1.59552,-0.12964,1.6007781233,0.03552,0.010360000000000001,0.037,1.56,-0.14,1.5662694531999999,1.29448,0.32964000000000004,1.3357922743000001,0.6844800000000001,0.19964,0.713,0.61,0.13,0.6236986452000001
2021-03-24 09:00:00,1.58376,-0.12432000000000001,1.5886318642,0.05376,0.015680000000000003,0.056,1.53,-0.14,1.5363918771,1.19776,0.32768,1.2417742146,0.67776,0.19768000000000002,0.706,0.52,0.13,0.5360037313
2021-03-24 09:30:00,1.508,-0.126,1.5132547704000001,0.048,0.014,0.05,1.46,-0.14,1.4666969694,1.14872,0.32796000000000003,1.1946193536,0.6787200000000001,0.19796000000000002,0.707,0.47000000000000003,0.13,0.4876474136
2021-03-24 10:00:00,1.55992,-0.13544,1.5657887469,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.51,-0.15,1.5174320413,1.096,0.333,1.1454715186,0.6960000000000001,0.203,0.725,0.4,0.13,0.4205948169
2021-03-24 10:30:00,1.46624,-0.12068000000000001,1.4711979473,0.06624000000000001,0.01932,0.069,1.4,-0.14,1.406982587,0.90368,0.33524000000000004,0.9638585996000001,0.7036800000000001,0.20524,0.733,0.2,0.13,0.2385372088
2021-03-24 11:00:00,1.44448,-0.13536,1.4508083264,0.08448000000000001,0.024640000000000002,0.088,1.3599999999999999,-0.16,1.3693794215000001,0.9075200000000001,0.33636000000000005,0.9678484385,0.70752,0.20636000000000002,0.737,0.2,0.13,0.2385372088
2021-03-24 11:30:00,1.46872,-0.15704,1.4770917372,0.07872000000000001,0.02296,0.082,1.3900000000000001,-0.18,1.4016062214,0.8746400000000001,0.33552000000000004,0.9367864218,0.70464,0.20552,0.734,0.17,0.13,0.2140093456
2021-03-24 12:00:00,1.42816,-0.14012000000000002,1.4350172821,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.3599999999999999,-0.16,1.3693794215000001,0.8736800000000001,0.33524000000000004,0.9357898268,0.7036800000000001,0.20524,0.733,0.17,0.13,0.2140093456
2021-03-24 12:30:00,1.3977600000000001,-0.13732,1.4044891598,0.07776000000000001,0.022680000000000002,0.081,1.32,-0.16,1.3296616111000001,0.8669600000000001,0.33328,0.9288138673,0.69696,0.20328000000000002,0.726,0.17,0.13,0.2140093456
2021-03-24 13:00:00,1.3968,-0.11760000000000001,1.4017417737,0.07680000000000001,0.0224,0.08,1.32,-0.14,1.3274034805000001,0.8708,0.33440000000000003,0.9328000858000001,0.7008,0.2044,0.73,0.17,0.13,0.2140093456
2021-03-24 13:30:00,1.31872,-0.11704,1.3239036219,0.07872000000000001,0.02296,0.082,1.24,-0.14,1.2478781992,0.88136,0.30748000000000003,0.9334556229000001,0.7113600000000001,0.20748000000000003,0.741,0.17,0.1,0.1972308292
2021-03-24 14:00:00,1.22464,-0.10948000000000001,1.2295238916,0.10464000000000001,0.030520000000000002,0.109,1.12,-0.14,1.1287160848,0.55352,0.19936,0.5883271199,0.68352,0.19936,0.712,-0.13,0.0,0.13
2021-03-24 14:30:00,1.25176,-0.11032000000000002,1.2566119528,0.10176,0.02968,0.106,1.15,-0.14,1.158490397,0.8517600000000001,0.34468000000000004,0.9188576604,0.70176,0.20468000000000003,0.731,0.15,0.14,0.2051828453
2021-03-24 15:00:00,1.23616,-0.10612,1.2407066535,0.11616000000000001,0.03388,0.121,1.12,-0.14,1.1287160848,0.55408,0.20244,0.5899038905,0.69408,0.20244,0.723,-0.14,0.0,0.14
2021-03-24 15:30:00,1.26696,-0.11172000000000001,1.2718761732,0.09696,0.028280000000000003,0.101,1.17,-0.14,1.1783462988,0.8191200000000001,0.32516,0.8812982469,0.66912,0.19516000000000003,0.6970000000000001,0.15,0.13,0.1984943324
2021-03-24 16:00:00,1.27928,-0.11396,1.2843458257,0.08928000000000001,0.02604,0.093,1.19,-0.14,1.1982069938,0.8337600000000001,0.32068,0.8933036438,0.65376,0.19068000000000002,0.681,0.18,0.13,0.2220360331
2021-03-24 16:30:00,1.33392,-0.17844000000000002,1.34580214,0.07392,0.021560000000000003,0.077,1.26,-0.2,1.2757742747,0.9570400000000001,0.18872000000000003,0.9754695280000001,0.6470400000000001,0.18872000000000003,0.674,0.31,0.0,0.31
2021-03-24 17:00:00,1.4368,-0.1776,1.4477347823,0.07680000000000001,0.0224,0.08,1.3599999999999999,-0.2,1.3746272222,1.13416,0.18788000000000002,1.1496163708,0.6441600000000001,0.18788000000000002,0.671,0.49,0.0,0.49
