Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-24 17:30:00,1.46912,0.02016,1.4692583163,0.06912,0.02016,0.07200000000000001,1.4,0.0,1.4,1.35512,0.31816,1.3919683904,0.64512,0.18816000000000002,0.672,0.71,0.13,0.7218032973
2021-03-24 18:00:00,1.5299200000000002,0.014560000000000002,1.529989281,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.48,0.0,1.48,1.49896,0.34928000000000003,1.5391158501,0.6489600000000001,0.18928,0.676,0.85,0.16,0.8649277426
2021-03-24 18:30:00,1.5903200000000002,0.011760000000000001,1.5903634805,0.04032,0.011760000000000001,0.042,1.55,0.0,1.55,1.548,0.319,1.5805268109,0.648,0.189,0.675,0.9,0.13,0.9093404203000001
2021-03-24 19:00:00,1.69608,0.01344,1.6961332494999999,0.04608,0.01344,0.048,1.65,0.0,1.65,1.6933600000000002,0.32348000000000005,1.7239801043,0.6633600000000001,0.19348,0.6910000000000001,1.03,0.13,1.0381714695
2021-03-24 19:30:00,1.59992,0.014560000000000002,1.5999862499000002,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.55,0.0,1.55,1.58392,0.06656000000000001,1.5853178861,0.6739200000000001,0.19656,0.7020000000000001,0.91,-0.13,0.9192388155000001
2021-03-24 20:00:00,1.51184,0.015120000000000001,1.5119156061,0.051840000000000004,0.015120000000000001,0.054,1.46,0.0,1.46,1.528,0.189,1.5396444395,0.648,0.189,0.675,0.88,0.0,0.88
2021-03-24 20:30:00,1.4295200000000001,0.01736,1.4296254055,0.05952,0.01736,0.062,1.37,0.0,1.37,1.4437600000000002,0.19068000000000002,1.4562972911,0.65376,0.19068000000000002,0.681,0.79,0.0,0.79
2021-03-24 21:00:00,1.32568,0.01624,1.3257794688,0.05568000000000001,0.01624,0.058,1.27,0.0,1.27,1.29912,0.32516,1.3391944594,0.66912,0.19516000000000003,0.6970000000000001,0.63,0.13,0.6432728814
2021-03-24 21:30:00,1.23856,0.01708,1.2386777628,0.05856000000000001,0.01708,0.061,1.18,0.0,1.18,1.23336,0.19348,1.248443591,0.6633600000000001,0.19348,0.6910000000000001,0.5700000000000001,0.0,0.5700000000000001
2021-03-24 22:00:00,1.16376,0.015680000000000003,1.163865628,0.05376,0.015680000000000003,0.056,1.11,0.0,1.11,1.17432,0.19376000000000002,1.1901976306,0.66432,0.19376000000000002,0.6920000000000001,0.51,0.0,0.51
2021-03-24 22:30:00,1.098,0.014,1.0980892496,0.048,0.014,0.05,1.05,0.0,1.05,1.0868,0.3274,1.135044052,0.6768000000000001,0.19740000000000002,0.705,0.41000000000000003,0.13,0.43011626340000003
2021-03-24 23:00:00,0.9876,0.016800000000000002,0.9877428815,0.057600000000000005,0.016800000000000002,0.06,0.93,0.0,0.93,0.9716,0.1988,0.9917298019,0.6816,0.1988,0.71,0.29,0.0,0.29
2021-03-24 23:30:00,0.8914400000000001,0.017920000000000002,0.8916200985,0.06144000000000001,0.017920000000000002,0.064,0.8300000000000001,0.0,0.8300000000000001,0.90312,0.20216,0.9254698266,0.6931200000000001,0.20216,0.722,0.21,0.0,0.21
2021-03-25 00:00:00,0.9004800000000001,0.017640000000000003,0.9006527633,0.060480000000000006,0.017640000000000003,0.063,0.84,0.0,0.84,0.8740800000000001,0.20244,0.8972166962,0.69408,0.20244,0.723,0.18,0.0,0.18
2021-03-25 00:30:00,0.9176000000000001,0.016800000000000002,0.9177537796,0.057600000000000005,0.016800000000000002,0.06,0.86,0.0,0.86,0.9269600000000001,0.20328000000000002,0.9489876712,0.69696,0.20328000000000002,0.726,0.23,0.0,0.23
2021-03-25 01:00:00,1.09224,0.012320000000000001,1.09230948,0.04224000000000001,0.012320000000000001,0.044,1.05,0.0,1.05,1.09448,0.06964000000000001,1.0966933026,0.6844800000000001,0.19964,0.713,0.41000000000000003,-0.13,0.43011626340000003
2021-03-25 01:30:00,1.15552,0.010360000000000001,1.1555664412,0.03552,0.010360000000000001,0.037,1.12,0.0,1.12,1.11832,0.07076,1.1205563797,0.68832,0.20076000000000002,0.717,0.43,-0.13,0.4492215489
2021-03-25 02:00:00,1.1497600000000001,0.00868,1.1497927639,0.02976,0.00868,0.031,1.12,0.0,1.12,1.10488,0.06684000000000001,1.1068999051,0.67488,0.19684000000000001,0.7030000000000001,0.43,-0.13,0.4492215489
2021-03-25 02:30:00,1.15632,0.00476,1.1563297972,0.01632,0.00476,0.017,1.1400000000000001,0.0,1.1400000000000001,1.08008,0.06544000000000001,1.0820606268,0.67008,0.19544,0.6980000000000001,0.41000000000000003,-0.13,0.43011626340000003
2021-03-25 03:00:00,1.07112,0.0061600000000000005,1.0711377129,0.021120000000000003,0.0061600000000000005,0.022,1.05,0.0,1.05,1.01872,0.06796,1.020984329,0.6787200000000001,0.19796000000000002,0.707,0.34,-0.13,0.3640054945
2021-03-25 03:30:00,1.07304,0.00672,1.0730610421,0.02304,0.00672,0.024,1.05,0.0,1.05,1.02624,0.19432000000000002,1.0444753707,0.66624,0.19432000000000002,0.6940000000000001,0.36,0.0,0.36
2021-03-25 04:00:00,0.99592,0.007560000000000001,0.9959486935,0.025920000000000002,0.007560000000000001,0.027,0.97,0.0,0.97,0.9648800000000001,0.19684000000000001,0.9847534717,0.67488,0.19684000000000001,0.7030000000000001,0.29,0.0,0.29
2021-03-25 04:30:00,1.0092,0.0056,1.0092155369,0.019200000000000002,0.0056,0.02,0.99,0.0,0.99,0.8892800000000001,0.07104,0.8921129973,0.68928,0.20104000000000002,0.718,0.2,-0.13,0.2385372088
2021-03-25 05:00:00,1.00192,0.0005600000000000001,1.0019201565,0.0019200000000000003,0.0005600000000000001,0.002,1.0,0.0,1.0,0.86448,0.19964,0.887232664,0.6844800000000001,0.19964,0.713,0.18,0.0,0.18
2021-03-25 05:30:00,1.06,0.0,1.06,0.0,0.0,0.0,1.06,0.0,1.06,0.8912,0.2016,0.9137176807,0.6912,0.2016,0.72,0.2,0.0,0.2
2021-03-25 06:00:00,1.09,-0.16,1.1016805345,0.0,0.0,0.0,1.09,-0.16,1.1016805345,0.9250400000000001,0.20272,0.9469922914000001,0.6950400000000001,0.20272,0.724,0.23,0.0,0.23
2021-03-25 06:30:00,1.35,-0.14,1.3572398462,0.0,0.0,0.0,1.35,-0.14,1.3572398462,1.08216,0.20188,1.1008295963,0.6921600000000001,0.20188,0.721,0.39,0.0,0.39
2021-03-25 07:00:00,1.46,-0.14,1.4666969694,0.0,0.0,0.0,1.46,-0.14,1.4666969694,1.17528,0.19404000000000002,1.191190413,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.51,0.0,0.51
2021-03-25 07:30:00,1.57248,-0.13636,1.5783812594,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.56,-0.14,1.5662694531999999,1.2714400000000001,0.19292,1.2859929238,0.66144,0.19292,0.6890000000000001,0.61,0.0,0.61
2021-03-25 08:00:00,1.5343200000000001,-0.15124,1.541755947,0.06432,0.018760000000000002,0.067,1.47,-0.17,1.4797972834,1.25008,0.32544,1.2917473437,0.67008,0.19544,0.6980000000000001,0.58,0.13,0.5943904441
2021-03-25 08:30:00,1.55912,-0.11984000000000002,1.5637189006,0.06912,0.02016,0.07200000000000001,1.49,-0.14,1.4965627284,1.302,0.326,1.3421922366,0.672,0.196,0.7000000000000001,0.63,0.13,0.6432728814
2021-03-25 09:00:00,1.5064000000000002,-0.1148,1.5107680166000002,0.0864,0.0252,0.09,1.42,-0.14,1.4268847185,1.02968,0.34824000000000005,1.0869737807,0.6796800000000001,0.19824000000000003,0.708,0.35000000000000003,0.15,0.3807886553
2021-03-25 09:30:00,1.45888,-0.11116000000000001,1.4631088134999999,0.09888000000000001,0.02884,0.10300000000000001,1.3599999999999999,-0.14,1.3671868929,1.01296,0.34628000000000003,1.0705128677,0.67296,0.19628,0.7010000000000001,0.34,0.15,0.37161808350000003
2021-03-25 10:00:00,1.52176,-0.12032000000000001,1.5265092204,0.10176,0.02968,0.106,1.42,-0.15,1.4279005568,0.9268000000000001,0.34740000000000004,0.9897701753,0.6768000000000001,0.19740000000000002,0.705,0.25,0.15,0.2915475947
2021-03-25 10:30:00,1.50792,-0.14144,1.5145388737,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.4100000000000001,-0.17,1.4202112519,0.9498400000000001,0.33412000000000003,1.0068923478,0.69984,0.20412000000000002,0.729,0.25,0.13,0.2817800561
2021-03-25 11:00:00,1.4916,-0.1462,1.4987478107,0.0816,0.0238,0.085,1.4100000000000001,-0.17,1.4202112519,0.93176,0.33468000000000003,0.9900441404,0.70176,0.20468000000000003,0.731,0.23,0.13,0.2641968963
2021-03-25 11:30:00,1.44024,-0.12368000000000001,1.4455407293,0.09024,0.026320000000000003,0.094,1.35,-0.15,1.3583077707,0.8938400000000001,0.34112000000000003,0.9567198127000001,0.72384,0.21112000000000003,0.754,0.17,0.13,0.2140093456
2021-03-25 12:00:00,1.3856,-0.1192,1.3907178003,0.1056,0.0308,0.11,1.28,-0.15,1.2887590931,0.8609600000000001,0.34028,0.9257659531,0.72096,0.21028000000000002,0.751,0.14,0.13,0.1910497317
2021-03-25 12:30:00,1.37904,-0.10528000000000001,1.3830528551,0.11904,0.03472,0.124,1.26,-0.14,1.2677539193,0.8657600000000001,0.34168000000000004,0.9307446481,0.7257600000000001,0.21168,0.756,0.14,0.13,0.1910497317
2021-03-25 13:00:00,1.32544,-0.13508,1.3323054455,0.08544,0.02492,0.089,1.24,-0.16,1.2502799686000001,0.93176,0.33468000000000003,0.9900441404,0.70176,0.20468000000000003,0.731,0.23,0.13,0.2641968963
2021-03-25 13:30:00,1.3016,-0.13620000000000002,1.3087066134,0.0816,0.0238,0.085,1.22,-0.16,1.2304470732000001,0.9375200000000001,0.33636000000000005,0.9960330316,0.70752,0.20636000000000002,0.737,0.23,0.13,0.2641968963
2021-03-25 14:00:00,1.21248,-0.10136,1.2167093326,0.13248000000000001,0.03864,0.138,1.08,-0.14,1.0890362712,0.61712,0.33916,0.7041779605,0.7171200000000001,0.20916,0.747,-0.1,0.13,0.1640121947
2021-03-25 14:30:00,1.22688,-0.09716000000000001,1.2307211707,0.14688,0.04284,0.153,1.08,-0.14,1.0890362712,0.54352,0.32936000000000004,0.6355249798,0.68352,0.19936,0.712,-0.14,0.13,0.1910497317
2021-03-25 15:00:00,1.24688,-0.09716000000000001,1.2506597459,0.14688,0.04284,0.153,1.1,-0.14,1.1088733021,0.53776,0.32768,0.6297301009,0.67776,0.19768000000000002,0.706,-0.14,0.13,0.1910497317
2021-03-25 15:30:00,1.26864,-0.10248,1.272772407,0.12864,0.037520000000000005,0.134,1.1400000000000001,-0.14,1.1485643212,0.8072,0.3246,0.8700212641,0.6672,0.19460000000000002,0.6950000000000001,0.14,0.13,0.1910497317
2021-03-25 16:00:00,1.32248,-0.10136,1.3263586242,0.13248000000000001,0.03864,0.138,1.19,-0.14,1.1982069938,0.8422400000000001,0.31732000000000005,0.9000334438,0.64224,0.18732000000000001,0.669,0.2,0.13,0.2385372088
2021-03-25 16:30:00,1.3584800000000001,-0.10836000000000001,1.3627948488000001,0.10848000000000001,0.03164,0.113,1.25,-0.14,1.2578155668,0.96528,0.19404000000000002,0.9845897623000001,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.30000000000000004,0.0,0.30000000000000004
2021-03-25 17:00:00,1.4304000000000001,-0.1978,1.4440114265,0.11040000000000001,0.0322,0.115,1.32,-0.23,1.339888055,1.11664,0.32152000000000003,1.1620068847,0.65664,0.19152000000000002,0.684,0.46,0.13,0.4780167361
2021-03-25 17:30:00,1.4331200000000002,-0.10284000000000001,1.4368051364,0.09312000000000001,0.027160000000000004,0.097,1.34,-0.13,1.3462912018,1.28992,0.18956,1.3037739835,0.64992,0.18956,0.677,0.64,0.0,0.64
2021-03-25 18:00:00,1.542,0.021,1.5421429895,0.07200000000000001,0.021,0.075,1.47,0.0,1.47,1.4066400000000001,0.32152000000000003,1.4429175999,0.65664,0.19152000000000002,0.684,0.75,0.13,0.7611832894
2021-03-25 18:30:00,1.58664,0.01652,1.5867260003,0.05664,0.01652,0.059000000000000004,1.53,0.0,1.53,1.51608,0.31844,1.5491619024,0.6460800000000001,0.18844000000000002,0.673,0.87,0.13,0.8796590248
2021-03-25 19:00:00,1.59488,0.021840000000000002,1.5950295295,0.07488,0.021840000000000002,0.078,1.52,0.0,1.52,1.6014400000000002,0.32292000000000004,1.6336729783,0.66144,0.19292,0.6890000000000001,0.9400000000000001,0.13,0.9489467846
2021-03-25 19:30:00,1.5724,0.0182,1.5725053259,0.062400000000000004,0.0182,0.065,1.51,0.0,1.51,1.57624,0.32432000000000005,1.609259457,0.66624,0.19432000000000002,0.6940000000000001,0.91,0.13,0.9192388155000001
2021-03-25 20:00:00,1.5228000000000002,0.0154,1.5228778677,0.0528,0.0154,0.055,1.47,0.0,1.47,1.54048,0.19264,1.5524782768,0.6604800000000001,0.19264,0.6880000000000001,0.88,0.0,0.88
2021-03-25 20:30:00,1.37912,0.02016,1.3792673417,0.06912,0.02016,0.07200000000000001,1.31,0.0,1.31,1.4162400000000002,0.32432000000000005,1.4529002719,0.66624,0.19432000000000002,0.6940000000000001,0.75,0.13,0.7611832894
2021-03-25 21:00:00,1.3228,0.0154,1.3228896401,0.0528,0.0154,0.055,1.27,0.0,1.27,1.34104,0.19572,1.3552470623000001,0.6710400000000001,0.19572,0.6990000000000001,0.67,0.0,0.67
2021-03-25 21:30:00,1.24336,0.01848,1.2434973261,0.06336,0.01848,0.066,1.18,0.0,1.18,1.3124,0.0432,1.3131108103,0.6624,0.1932,0.6900000000000001,0.65,-0.15,0.6670832032
2021-03-25 22:00:00,1.16992,0.014560000000000002,1.1700105982,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.12,0.0,1.12,1.17104,0.32572,1.2154950432,0.6710400000000001,0.19572,0.6990000000000001,0.5,0.13,0.5166236541
2021-03-25 22:30:00,1.0728,0.0154,1.0729105275,0.0528,0.0154,0.055,1.02,0.0,1.02,1.10856,0.06208,1.1102968972,0.65856,0.19208000000000003,0.686,0.45,-0.13,0.46840153710000004
2021-03-25 23:00:00,0.9247200000000001,0.015960000000000002,0.9248577188,0.054720000000000005,0.015960000000000002,0.057,0.87,0.0,0.87,0.96896,0.18928,0.9872742274,0.6489600000000001,0.18928,0.676,0.32,0.0,0.32
2021-03-25 23:30:00,0.85472,0.015960000000000002,0.8548689958000001,0.054720000000000005,0.015960000000000002,0.057,0.8,0.0,0.8,0.85184,0.19012,0.8727983731000001,0.6518400000000001,0.19012,0.679,0.2,0.0,0.2
2021-03-26 00:00:00,0.88048,0.017640000000000003,0.8806566868,0.060480000000000006,0.017640000000000003,0.063,0.8200000000000001,0.0,0.8200000000000001,0.7999200000000001,0.05956,0.802134278,0.64992,0.18956,0.677,0.15,-0.13,0.1984943324
2021-03-26 00:30:00,0.93144,0.017920000000000002,0.9316123657000001,0.06144000000000001,0.017920000000000002,0.064,0.87,0.0,0.87,0.88568,0.19124000000000002,0.9060914965,0.65568,0.19124000000000002,0.683,0.23,0.0,0.23
2021-03-26 01:00:00,1.1222400000000001,0.012320000000000001,1.1223076227,0.04224000000000001,0.012320000000000001,0.044,1.08,0.0,1.08,1.04816,0.06488000000000001,1.0501660821,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.38,-0.13,0.4016217126
2021-03-26 01:30:00,1.1428,0.0154,1.142903758,0.0528,0.0154,0.055,1.09,0.0,1.09,1.0616,0.0688,1.0638270536,0.6816,0.1988,0.71,0.38,-0.13,0.4016217126
2021-03-26 02:00:00,1.12704,0.013720000000000001,1.127123507,0.047040000000000005,0.013720000000000001,0.049,1.08,0.0,1.08,1.06432,0.19376000000000002,1.0818132926,0.66432,0.19376000000000002,0.6920000000000001,0.4,0.0,0.4
2021-03-26 02:30:00,1.1136,0.0098,1.1136431206,0.033600000000000005,0.0098,0.035,1.08,0.0,1.08,1.03776,0.19768000000000002,1.0564199922,0.67776,0.19768000000000002,0.706,0.36,0.0,0.36
2021-03-26 03:00:00,1.05552,0.010360000000000001,1.0555708408,0.03552,0.010360000000000001,0.037,1.02,0.0,1.02,0.9654400000000001,0.06992000000000001,0.9679685945000001,0.68544,0.19992000000000001,0.714,0.28,-0.13,0.30870698080000003
2021-03-26 03:30:00,1.068,0.014,1.0680917564,0.048,0.014,0.05,1.02,0.0,1.02,0.9392800000000001,0.07104,0.9419626320000001,0.68928,0.20104000000000002,0.718,0.25,-0.13,0.2817800561
2021-03-26 04:00:00,0.99992,0.014560000000000002,1.0000259997,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.9500000000000001,0.0,0.9500000000000001,0.84984,0.20412000000000002,0.8740097253,0.69984,0.20412000000000002,0.729,0.15,0.0,0.15
2021-03-26 04:30:00,0.9960800000000001,0.01344,0.9961706681,0.04608,0.01344,0.048,0.9500000000000001,0.0,0.9500000000000001,0.84984,0.20412000000000002,0.8740097253,0.69984,0.20412000000000002,0.729,0.15,0.0,0.15
2021-03-26 05:00:00,0.9614400000000001,0.017920000000000002,0.9616069883,0.06144000000000001,0.017920000000000002,0.064,0.9,0.0,0.9,0.8508,0.2044,0.8750085714,0.7008,0.2044,0.73,0.15,0.0,0.15
2021-03-26 05:30:00,0.9811200000000001,0.0061600000000000005,0.9811393377000001,0.021120000000000003,0.0061600000000000005,0.022,0.96,0.0,0.96,0.87216,0.20188,0.8952198613000001,0.6921600000000001,0.20188,0.721,0.18,0.0,0.18
2021-03-26 06:00:00,1.03912,-0.10984000000000001,1.0449091827,0.06912,0.02016,0.07200000000000001,0.97,-0.13,0.9786725704,0.9040800000000001,0.20244,0.9264678084,0.69408,0.20244,0.723,0.21,0.0,0.21
2021-03-26 06:30:00,1.32408,-0.15256,1.3328399754,0.09408000000000001,0.027440000000000003,0.098,1.23,-0.18,1.2431009613,1.00928,0.20104000000000002,1.0291079632,0.68928,0.20104000000000002,0.718,0.32,0.0,0.32
2021-03-26 07:00:00,1.43408,-0.11256000000000001,1.4384905978,0.09408000000000001,0.027440000000000003,0.098,1.34,-0.14,1.3472935834,1.05408,0.20244,1.0733436541999999,0.69408,0.20244,0.723,0.36,0.0,0.36
2021-03-26 07:30:00,1.51544,-0.11508000000000002,1.5198032109000001,0.08544,0.02492,0.089,1.43,-0.14,1.4368368035,1.19504,0.33272,1.2404931278,0.6950400000000001,0.20272,0.724,0.5,0.13,0.5166236541
2021-03-26 08:00:00,1.60256,-0.13592,1.608313651,0.08256000000000001,0.02408,0.08600000000000001,1.52,-0.16,1.528397854,1.2550400000000002,0.33272,1.2983943931,0.6950400000000001,0.20272,0.724,0.56,0.13,0.5748912941000001
2021-03-26 08:30:00,1.6764000000000001,-0.12480000000000001,1.6810389645,0.0864,0.0252,0.09,1.5899999999999999,-0.15,1.5970597985000001,1.3340800000000002,0.33244,1.374876649,0.69408,0.20244,0.723,0.64,0.13,0.6530696747
2021-03-26 09:00:00,1.7150400000000001,-0.12228000000000001,1.7193936722,0.09504000000000001,0.02772,0.099,1.62,-0.15,1.6269296236000002,1.23736,0.33048000000000005,1.2807329152,0.6873600000000001,0.20048000000000002,0.716,0.55,0.13,0.565154846
2021-03-26 09:30:00,1.61488,-0.12816000000000002,1.6199575303,0.07488,0.021840000000000002,0.078,1.54,-0.15,1.5472879499,1.17816,0.32488,1.2221325624000001,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.51,0.13,0.5263078947000001
2021-03-26 10:00:00,1.61856,-0.11292,1.6224941911,0.05856000000000001,0.01708,0.061,1.56,-0.13,1.5654072952,1.10352,0.32936000000000004,1.1516225076,0.68352,0.19936,0.712,0.42,0.13,0.4396589587
2021-03-26 10:30:00,1.6262400000000001,-0.11068000000000001,1.6300020245,0.06624000000000001,0.01932,0.069,1.56,-0.13,1.5654072952,1.07696,0.33328,1.1273501674,0.69696,0.20328000000000002,0.726,0.38,0.13,0.4016217126
2021-03-26 11:00:00,1.56256,-0.10592000000000001,1.5661458425,0.08256000000000001,0.02408,0.08600000000000001,1.48,-0.13,1.4856984889,0.9969600000000001,0.33328,1.0511920852,0.69696,0.20328000000000002,0.726,0.30000000000000004,0.13,0.3269556545
2021-03-26 11:30:00,1.5618400000000001,-0.11488000000000001,1.5660592581000001,0.051840000000000004,0.015120000000000001,0.054,1.51,-0.13,1.5155856954,0.9369600000000001,0.33328,0.9944695068,0.69696,0.20328000000000002,0.726,0.24,0.13,0.2729468813
2021-03-26 12:00:00,1.5524,-0.11180000000000001,1.556420573,0.062400000000000004,0.0182,0.065,1.49,-0.13,1.4956603893,0.9175200000000001,0.33636000000000005,0.9772312930000001,0.70752,0.20636000000000002,0.737,0.21,0.13,0.24698178070000001
2021-03-26 12:30:00,1.58432,-0.13124000000000002,1.5897464578,0.06432,0.018760000000000002,0.067,1.52,-0.15,1.5273833834000001,1.00696,0.33328,1.0606809134,0.69696,0.20328000000000002,0.726,0.31,0.13,0.33615472630000004
2021-03-26 13:00:00,1.6644800000000002,-0.12536,1.669194057,0.08448000000000001,0.024640000000000002,0.088,1.58,-0.15,1.5871042814,1.16368,0.20524,1.1816406391,0.7036800000000001,0.20524,0.733,0.46,0.0,0.46
2021-03-26 13:30:00,1.56392,-0.12844,1.56918533,0.07392,0.021560000000000003,0.077,1.49,-0.15,1.4975313018,1.0924800000000001,0.34364,1.1452515008,0.73248,0.21364000000000002,0.763,0.36,0.13,0.38275318420000004
2021-03-26 14:00:00,1.28504,-0.12228000000000001,1.2908447621999999,0.09504000000000001,0.02772,0.099,1.19,-0.15,1.1994165248,0.9803200000000001,0.22176,1.0050894488,0.7603200000000001,0.22176,0.792,0.22,0.0,0.22
2021-03-26 14:30:00,1.3516,-0.11620000000000001,1.3565857879,0.0816,0.0238,0.085,1.27,-0.14,1.2776932339,0.9552,0.3486,1.0168229934,0.7152000000000001,0.2086,0.745,0.24,0.14,0.2778488798
2021-03-26 15:00:00,1.3083200000000001,-0.11424000000000001,1.3132981383,0.08832000000000001,0.02576,0.092,1.22,-0.14,1.2280065146,0.9130400000000001,0.06672,0.9154745218,0.74304,0.21672000000000002,0.774,0.17,-0.15,0.226715681
2021-03-26 15:30:00,1.31056,-0.10192000000000001,1.3145170976,0.13056,0.03808,0.136,1.18,-0.14,1.1882760622,0.90456,0.22008000000000003,0.930947904,0.75456,0.22008000000000003,0.786,0.15,0.0,0.15
2021-03-26 16:00:00,1.42232,-0.10724,1.4263571082,0.11232,0.032760000000000004,0.117,1.31,-0.14,1.3174596768,1.0304,0.20720000000000002,1.0510261652,0.7104,0.20720000000000002,0.74,0.32,0.0,0.32
2021-03-26 16:30:00,1.41368,-0.13976000000000002,1.4205717159,0.10368000000000001,0.030240000000000003,0.108,1.31,-0.17,1.3209844814,1.21136,0.33748,1.2574918688,0.7113600000000001,0.20748000000000003,0.741,0.5,0.13,0.5166236541
2021-03-26 17:00:00,1.42872,-0.13704000000000002,1.4352772554,0.07872000000000001,0.02296,0.082,1.35,-0.16,1.3594484176,1.2736800000000001,0.33524000000000004,1.3170598316,0.7036800000000001,0.20524,0.733,0.5700000000000001,0.13,0.5846366393
2021-03-26 17:30:00,1.51368,-0.16976000000000002,1.52316959,0.10368000000000001,0.030240000000000003,0.108,1.4100000000000001,-0.2,1.4241137595,1.46216,0.33188,1.4993519267,0.6921600000000001,0.20188,0.721,0.77,0.13,0.7808969202
2021-03-26 18:00:00,1.62464,0.030520000000000002,1.6249266445,0.10464000000000001,0.030520000000000002,0.109,1.52,0.0,1.52,1.4824,0.32320000000000004,1.5172237805000002,0.6624,0.1932,0.6900000000000001,0.8200000000000001,0.13,0.8302409289
2021-03-26 18:30:00,1.69272,0.029960000000000004,1.6929851151,0.10272,0.029960000000000004,0.107,1.5899999999999999,0.0,1.5899999999999999,1.63544,0.32992000000000005,1.6683858067,0.68544,0.19992000000000001,0.714,0.9500000000000001,0.13,0.9588534820000001
2021-03-26 19:00:00,1.72504,0.02772,1.7252627046,0.09504000000000001,0.02772,0.099,1.63,0.0,1.63,1.6573600000000002,0.20048000000000002,1.6694413437,0.6873600000000001,0.20048000000000002,0.716,0.97,0.0,0.97
2021-03-26 19:30:00,1.65984,0.029120000000000004,1.6600954189000001,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.56,0.0,1.56,1.69216,0.33188,1.7243983878,0.6921600000000001,0.20188,0.721,1.0,0.13,1.0084145973
2021-03-26 20:00:00,1.5168,0.0224,1.5169653918,0.07680000000000001,0.0224,0.08,1.44,0.0,1.44,1.5664,0.3302,1.6008250998,0.6864,0.20020000000000002,0.715,0.88,0.13,0.8895504483000001
2021-03-26 20:30:00,1.47968,0.02324,1.4798624936,0.07968,0.02324,0.083,1.4,0.0,1.4,1.51448,0.32964000000000004,1.5499394182000001,0.6844800000000001,0.19964,0.713,0.8300000000000001,0.13,0.8401190392000001
2021-03-26 21:00:00,1.4516,0.0238,1.4517950957,0.0816,0.0238,0.085,1.37,0.0,1.37,1.44928,0.20104000000000002,1.4631574078,0.68928,0.20104000000000002,0.718,0.76,0.0,0.76
2021-03-26 21:30:00,1.32584,0.02212,1.3260245096,0.07584,0.02212,0.079,1.25,0.0,1.25,1.37352,0.06936,1.3752701553,0.68352,0.19936,0.712,0.6900000000000001,-0.13,0.7021395873
2021-03-26 22:00:00,1.26312,0.027160000000000004,1.2634119676,0.09312000000000001,0.027160000000000004,0.097,1.17,0.0,1.17,1.2416,0.1988,1.2574148082,0.6816,0.1988,0.71,0.56,0.0,0.56
2021-03-26 22:30:00,1.21984,0.029120000000000004,1.2201875266,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.12,0.0,1.12,1.1816,0.0688,1.1836012842,0.6816,0.1988,0.71,0.5,-0.13,0.5166236541
2021-03-26 23:00:00,1.10216,0.02688,1.1024877324,0.09216,0.02688,0.096,1.01,0.0,1.01,1.01544,0.06992000000000001,1.0178443889,0.68544,0.19992000000000001,0.714,0.33,-0.13,0.354682957
2021-03-26 23:30:00,1.00256,0.02408,1.0028491412,0.08256000000000001,0.02408,0.08600000000000001,0.92,0.0,0.92,0.9335200000000001,0.19936,0.9545700603,0.68352,0.19936,0.712,0.25,0.0,0.25
2021-03-27 00:00:00,0.9977600000000001,0.022680000000000002,0.9980177353,0.07776000000000001,0.022680000000000002,0.081,0.92,0.0,0.92,0.90312,0.20216,0.9254698266,0.6931200000000001,0.20216,0.722,0.21,0.0,0.21
2021-03-28 00:30:00,0.9768,0.1524,0.9886172161000001,0.07680000000000001,0.0224,0.08,0.9,0.13,0.9093404203000001,0.88448,0.06964000000000001,0.8872173353,0.6844800000000001,0.19964,0.713,0.2,-0.13,0.2385372088
2021-03-28 01:00:00,1.15104,0.020720000000000002,1.1512264764,0.07104,0.020720000000000002,0.074,1.08,0.0,1.08,1.03872,0.06796,1.0409408244,0.6787200000000001,0.19796000000000002,0.707,0.36,-0.13,0.38275318420000004
2021-03-28 01:30:00,0.075,0.024,0.0787464285,0.07200000000000001,0.021,0.075,0.003,0.003,0.0042426407000000005,0.6855600000000001,0.20208,0.7147229113,0.6825600000000001,0.19908,0.711,0.003,0.003,0.0042426407000000005
2021-03-28 02:00:00,0.07596,0.024280000000000003,0.0797460971,0.07296000000000001,0.02128,0.076,0.003,0.003,0.0042426407000000005,0.6817200000000001,0.20096000000000003,0.7107229277,0.6787200000000001,0.19796000000000002,0.707,0.003,0.003,0.0042426407000000005
2021-03-28 02:30:00,1.22584,0.02212,1.2260395589,0.07584,0.02212,0.079,1.15,0.0,1.15,1.0787200000000001,0.06796,1.0808586402,0.6787200000000001,0.19796000000000002,0.707,0.4,-0.13,0.4205948169
2021-03-28 03:00:00,1.17912,0.02016,1.1792923302,0.06912,0.02016,0.07200000000000001,1.11,0.0,1.11,1.11544,0.06992000000000001,1.1176292766,0.68544,0.19992000000000001,0.714,0.43,-0.13,0.4492215489
2021-03-28 03:30:00,1.24736,0.025480000000000003,1.2476202146,0.08736000000000001,0.025480000000000003,0.091,1.16,0.0,1.16,1.06352,0.19936,1.0820439917,0.68352,0.19936,0.712,0.38,0.0,0.38
2021-03-28 04:00:00,1.17928,0.02604,1.1795674631,0.08928000000000001,0.02604,0.093,1.09,0.0,1.09,1.02448,0.06964000000000001,1.0268441946,0.6844800000000001,0.19964,0.713,0.34,-0.13,0.3640054945
2021-03-28 04:30:00,1.1316,0.0238,1.1318502551,0.0816,0.0238,0.085,1.05,0.0,1.05,0.9731200000000001,0.20216,0.9938969766,0.6931200000000001,0.20216,0.722,0.28,0.0,0.28
2021-03-28 05:00:00,1.04816,0.019880000000000002,1.0483485108,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.98,0.0,0.98,0.8983200000000001,0.20076000000000002,0.9204799835,0.68832,0.20076000000000002,0.717,0.21,0.0,0.21
2021-03-28 05:30:00,1.02336,0.01848,1.0235268438,0.06336,0.01848,0.066,0.96,0.0,0.96,0.8964000000000001,0.20020000000000002,0.9184840772,0.6864,0.20020000000000002,0.715,0.21,0.0,0.21
2021-03-28 06:00:00,0.99816,0.019880000000000002,0.9983579518000001,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.93,0.0,0.93,0.9021600000000001,0.20188,0.9244718492,0.6921600000000001,0.20188,0.721,0.21,0.0,0.21
2021-03-28 06:30:00,1.0772,0.0196,1.0773782994,0.06720000000000001,0.0196,0.07,1.01,0.0,1.01,0.88448,0.19964,0.9067309413,0.6844800000000001,0.19964,0.713,0.2,0.0,0.2
2021-03-28 07:00:00,1.04528,0.01904,1.0454533945,0.06528,0.01904,0.068,0.98,0.0,0.98,0.9416,0.1988,0.9623575219,0.6816,0.1988,0.71,0.26,0.0,0.26
2021-03-28 07:30:00,1.09048,0.017640000000000003,1.0906226662,0.060480000000000006,0.017640000000000003,0.063,1.03,0.0,1.03,1.02448,0.19964,1.0437506407,0.6844800000000001,0.19964,0.713,0.34,0.0,0.34
2021-03-28 08:00:00,1.08088,0.01484,1.0809818684999999,0.05088,0.01484,0.053,1.03,0.0,1.03,1.1064,0.3302,1.1546224491000001,0.6864,0.20020000000000002,0.715,0.42,0.13,0.4396589587
2021-03-28 08:30:00,1.17936,0.01148,1.1794158724,0.039360000000000006,0.01148,0.041,1.1400000000000001,0.0,1.1400000000000001,1.10352,0.19936,1.1213834313,0.68352,0.19936,0.712,0.42,0.0,0.42
2021-03-28 09:00:00,1.25064,0.15352000000000002,1.2600273013,0.08064,0.023520000000000003,0.084,1.17,0.13,1.177200068,1.14584,0.19712000000000002,1.1626717508,0.6758400000000001,0.19712000000000002,0.704,0.47000000000000003,0.0,0.47000000000000003
2021-03-28 09:30:00,1.31024,0.15632000000000001,1.3195320383,0.09024,0.026320000000000003,0.094,1.22,0.13,1.2269066794,1.1916,0.3488,1.2416005799,0.6816,0.1988,0.71,0.51,0.15,0.5316013544
2021-03-28 10:00:00,1.25448,0.15464,1.2639753162,0.08448000000000001,0.024640000000000002,0.088,1.17,0.13,1.177200068,1.28272,0.33496000000000004,1.3257333065,0.70272,0.20496,0.732,0.58,0.13,0.5943904441
2021-03-28 10:30:00,1.25736,0.025480000000000003,1.2576181455,0.08736000000000001,0.025480000000000003,0.091,1.17,0.0,1.17,1.36288,0.34084000000000003,1.4048536579,0.7228800000000001,0.21084000000000003,0.753,0.64,0.13,0.6530696747
2021-03-28 11:00:00,1.2384,0.0112,1.238450645,0.038400000000000004,0.0112,0.04,1.2,0.0,1.2,1.41808,0.20944000000000002,1.4334629399,0.71808,0.20944000000000002,0.748,0.7000000000000001,0.0,0.7000000000000001
2021-03-28 11:30:00,1.23304,0.00672,1.2330583117,0.02304,0.00672,0.024,1.21,0.0,1.21,1.31712,0.33916,1.3600862473,0.7171200000000001,0.20916,0.747,0.6000000000000001,0.13,0.6139218191
2021-03-28 12:00:00,1.3188,0.008400000000000001,1.3188267513,0.028800000000000003,0.008400000000000001,0.03,1.29,0.0,1.29,1.3696000000000002,0.3428,1.4118484338,0.7296,0.21280000000000002,0.76,0.64,0.13,0.6530696747
2021-03-28 12:30:00,1.39592,0.007560000000000001,1.3959404715,0.025920000000000002,0.007560000000000001,0.027,1.37,0.0,1.37,1.41344,0.34392,1.4546798961,0.7334400000000001,0.21392000000000003,0.764,0.68,0.13,0.6923149572
2021-03-28 13:00:00,1.41832,0.02576,1.4185539116,0.08832000000000001,0.02576,0.092,1.33,0.0,1.33,1.33768,0.36224,1.3858591559,0.7276800000000001,0.21224,0.758,0.61,0.15,0.628171951
2021-03-28 13:30:00,1.3598400000000002,0.029120000000000004,1.3601517562,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.26,0.0,1.26,1.354,0.34700000000000003,1.397757132,0.744,0.217,0.775,0.61,0.13,0.6236986452000001
2021-03-28 14:00:00,1.25848,0.03164,1.2588776748,0.10848000000000001,0.03164,0.113,1.15,0.0,1.15,1.20824,0.34532,1.2566183987000001,0.73824,0.21532,0.769,0.47000000000000003,0.13,0.4876474136
2021-03-28 14:30:00,1.20328,0.03304,1.2037335253,0.11328,0.03304,0.11800000000000001,1.09,0.0,1.09,1.07344,0.21392000000000003,1.0945479432,0.7334400000000001,0.21392000000000003,0.764,0.34,0.0,0.34
2021-03-28 15:00:00,1.16968,0.02324,1.1699108513,0.07968,0.02324,0.083,1.09,0.0,1.09,1.0667200000000001,0.34196000000000004,1.1201911444000001,0.72672,0.21196,0.757,0.34,0.13,0.3640054945
2021-03-28 15:30:00,1.2208,0.029400000000000003,1.2211539624,0.1008,0.029400000000000003,0.105,1.12,0.0,1.12,1.04464,0.33552000000000004,1.0971993438,0.70464,0.20552,0.734,0.34,0.13,0.3640054945
2021-03-28 16:00:00,1.25752,0.031360000000000006,1.2579109666,0.10752,0.031360000000000006,0.112,1.15,0.0,1.15,1.06944,0.20692000000000002,1.0892739784,0.7094400000000001,0.20692000000000002,0.739,0.36,0.0,0.36
2021-03-28 16:30:00,1.31024,0.026320000000000003,1.3105043304000001,0.09024,0.026320000000000003,0.094,1.22,0.0,1.22,1.24696,0.33328,1.2907303359,0.69696,0.20328000000000002,0.726,0.55,0.13,0.565154846
2021-03-28 17:00:00,1.3516,0.15380000000000002,1.3603223883,0.0816,0.0238,0.085,1.27,0.13,1.276636205,1.35256,0.19908,1.3671325466,0.6825600000000001,0.19908,0.711,0.67,0.0,0.67
2021-03-28 17:30:00,1.42448,0.024640000000000002,1.4246930898,0.08448000000000001,0.024640000000000002,0.088,1.34,0.0,1.34,1.4348800000000002,0.32684,1.4716334462,0.67488,0.19684000000000001,0.7030000000000001,0.76,0.13,0.7710382610000001
2021-03-28 18:00:00,1.52448,0.15464,1.5323031032,0.08448000000000001,0.024640000000000002,0.088,1.44,0.13,1.4458561478,1.6187200000000002,0.32796000000000003,1.6516089731,0.6787200000000001,0.19796000000000002,0.707,0.9400000000000001,0.13,0.9489467846
2021-03-28 18:30:00,1.53504,0.15772,1.5431213173,0.09504000000000001,0.02772,0.099,1.44,0.13,1.4458561478,1.72504,0.33272,1.7568339705,0.6950400000000001,0.20272,0.724,1.03,0.13,1.0381714695
2021-03-28 19:00:00,1.51312,0.15716000000000002,1.5212598069,0.09312000000000001,0.027160000000000004,0.097,1.42,0.13,1.4259382876,1.5712000000000002,0.3316,1.6058106987,0.6912,0.2016,0.72,0.88,0.13,0.8895504483000001
2021-03-28 19:30:00,1.4921600000000002,0.15688000000000002,1.5003842175000002,0.09216,0.02688,0.096,1.4,0.13,1.4060227593999999,1.52792,0.33356,1.5639059435,0.6979200000000001,0.20356000000000002,0.727,0.8300000000000001,0.13,0.8401190392000001
2021-03-28 20:00:00,1.42736,0.15548,1.4358031202000001,0.08736000000000001,0.025480000000000003,0.091,1.34,0.13,1.3462912018,1.56216,0.33188,1.5970247963,0.6921600000000001,0.20188,0.721,0.87,0.13,0.8796590248
2021-03-28 20:30:00,1.38256,0.15408000000000002,1.3911192616,0.08256000000000001,0.02408,0.08600000000000001,1.3,0.13,1.3064838307,1.50408,0.33244,1.5403807971,0.69408,0.20244,0.723,0.81,0.13,0.8203657721000001
2021-03-28 21:00:00,1.2968,0.1524,1.3057243201,0.07680000000000001,0.0224,0.08,1.22,0.13,1.2269066794,1.42696,0.20328000000000002,1.4413665737999999,0.69696,0.20328000000000002,0.726,0.73,0.0,0.73
2021-03-28 21:30:00,1.24544,0.15492,1.2550382464,0.08544,0.02492,0.089,1.16,0.13,1.167261753,1.3164,0.20020000000000002,1.3315363307,0.6864,0.20020000000000002,0.715,0.63,0.0,0.63
2021-03-28 22:00:00,1.16544,0.15492,1.1756915412,0.08544,0.02492,0.089,1.08,0.13,1.0877959367,1.20832,0.20076000000000002,1.2248844027,0.68832,0.20076000000000002,0.717,0.52,0.0,0.52
2021-03-28 22:30:00,1.09504,0.15772,1.106340002,0.09504000000000001,0.02772,0.099,1.0,0.13,1.0084145973,1.1431200000000001,0.07216,1.1453953029,0.6931200000000001,0.20216,0.722,0.45,-0.13,0.46840153710000004
2021-03-28 23:00:00,1.0356,0.1608,1.0480095419,0.1056,0.0308,0.11,0.93,0.13,0.9390420651,0.9573600000000001,0.07048,0.9599508321,0.6873600000000001,0.20048000000000002,0.716,0.27,-0.13,0.2996664813
2021-03-28 23:30:00,0.9556,0.0308,0.9560962295000001,0.1056,0.0308,0.11,0.85,0.0,0.85,0.8373600000000001,0.07048,0.8403208911000001,0.6873600000000001,0.20048000000000002,0.716,0.15,-0.13,0.1984943324
2021-03-29 00:00:00,0.8856,0.0308,0.8861354298,0.1056,0.0308,0.11,0.78,0.0,0.78,0.8373600000000001,0.20048000000000002,0.8610249706,0.6873600000000001,0.20048000000000002,0.716,0.15,0.0,0.15
2021-03-29 00:30:00,0.82984,0.029120000000000004,0.8303507693000001,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.73,0.0,0.73,0.8164,0.0702,0.8194125945,0.6864,0.20020000000000002,0.715,0.13,-0.13,0.1838477631
2021-03-29 01:00:00,0.8288800000000001,0.02884,0.8293815768,0.09888000000000001,0.02884,0.10300000000000001,0.73,0.0,0.73,0.8164,0.20020000000000002,0.8405884843,0.6864,0.20020000000000002,0.715,0.13,0.0,0.13
2021-03-29 01:30:00,0.8831200000000001,0.027160000000000004,0.8835375487,0.09312000000000001,0.027160000000000004,0.097,0.79,0.0,0.79,0.8296800000000001,0.19824000000000003,0.8530345831,0.6796800000000001,0.19824000000000003,0.708,0.15,0.0,0.15
2021-03-29 02:00:00,1.052,0.021,1.0522095799,0.07200000000000001,0.021,0.075,0.98,0.0,0.98,0.9596800000000001,0.06824000000000001,0.9621031130000001,0.6796800000000001,0.19824000000000003,0.708,0.28,-0.13,0.30870698080000003
2021-03-29 02:30:00,1.13216,0.02688,1.1324790506,0.09216,0.02688,0.096,1.04,0.0,1.04,0.9883200000000001,0.07076,0.9908498373000001,0.68832,0.20076000000000002,0.717,0.30000000000000004,-0.13,0.3269556545
2021-03-29 03:00:00,1.12696,0.028280000000000003,1.1273147741,0.09696,0.028280000000000003,0.101,1.03,0.0,1.03,1.03064,0.06852000000000001,1.032915195,0.68064,0.19852000000000003,0.709,0.35000000000000003,-0.13,0.3733630941
2021-03-29 03:30:00,1.12984,0.029120000000000004,1.1302152007,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.03,0.0,1.03,0.9864,0.0702,0.9888948377000001,0.6864,0.20020000000000002,0.715,0.30000000000000004,-0.13,0.3269556545
2021-03-29 04:00:00,1.1012,0.026600000000000002,1.1015212209,0.0912,0.026600000000000002,0.095,1.01,0.0,1.01,0.9902400000000001,0.07132000000000001,0.9928050161,0.6902400000000001,0.20132000000000003,0.719,0.30000000000000004,-0.13,0.3269556545
2021-03-29 04:30:00,1.06928,0.02604,1.0695970269,0.08928000000000001,0.02604,0.093,0.98,0.0,0.98,0.9312,0.2016,0.9527727956,0.6912,0.2016,0.72,0.24,0.0,0.24
2021-03-29 05:00:00,0.9958400000000001,0.02212,0.9960856389,0.07584,0.02212,0.079,0.92,0.0,0.92,0.9312,0.2016,0.9527727956,0.6912,0.2016,0.72,0.24,0.0,0.24
2021-03-29 05:30:00,1.02392,0.021560000000000003,1.0241469621000001,0.07392,0.021560000000000003,0.077,0.9500000000000001,0.0,0.9500000000000001,0.856,0.203,0.8797414393,0.6960000000000001,0.203,0.725,0.16,0.0,0.16
2021-03-29 06:00:00,1.08816,-0.15012,1.0984662944,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.02,-0.17,1.0340696302,0.88448,0.19964,0.9067309413,0.6844800000000001,0.19964,0.713,0.2,0.0,0.2
2021-03-29 06:30:00,1.32376,-0.16432000000000002,1.3339196378,0.05376,0.015680000000000003,0.056,1.27,-0.18,1.2826924807,0.9973600000000001,0.20048000000000002,1.0173097857,0.6873600000000001,0.20048000000000002,0.716,0.31,0.0,0.31
2021-03-29 07:00:00,1.37896,-0.16572,1.3888822124,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.33,-0.18,1.3421251805,1.09024,0.35132,1.1454470743,0.6902400000000001,0.20132000000000003,0.719,0.4,0.15,0.42720018730000003
2021-03-29 07:30:00,1.48224,-0.12768000000000002,1.4877290076,0.04224000000000001,0.012320000000000001,0.044,1.44,-0.14,1.4467895493,1.21736,0.07048,1.2193985403,0.6873600000000001,0.20048000000000002,0.716,0.53,-0.13,0.545710546
2021-03-29 08:00:00,1.58648,-0.12936,1.5917452057,0.036480000000000005,0.01064,0.038,1.55,-0.14,1.5563097378,1.3612,0.3416,1.4034087074000001,0.6912,0.2016,0.72,0.67,0.14,0.6844705983
2021-03-29 08:30:00,1.64912,-0.11984000000000002,1.6534685966,0.06912,0.02016,0.07200000000000001,1.58,-0.14,1.5861904047,1.33544,0.33992000000000006,1.3780223511,0.68544,0.19992000000000001,0.714,0.65,0.14,0.6649060084
2021-03-29 09:00:00,1.6068,-0.11760000000000001,1.6110977624,0.07680000000000001,0.0224,0.08,1.53,-0.14,1.5363918771,1.2764,0.3402,1.3209591212,0.6864,0.20020000000000002,0.715,0.59,0.14,0.6063827174
2021-03-29 09:30:00,1.5064000000000002,-0.1148,1.5107680166000002,0.0864,0.0252,0.09,1.42,-0.14,1.4268847185,1.13336,0.33348000000000005,1.1814033181,0.6633600000000001,0.19348,0.6910000000000001,0.47000000000000003,0.14,0.4904079934
2021-03-29 10:00:00,1.51176,-0.11032000000000002,1.5157799313,0.10176,0.02968,0.106,1.4100000000000001,-0.14,1.4169333082,0.9992800000000001,0.34104,1.0558734773,0.68928,0.20104000000000002,0.718,0.31,0.14,0.34014702700000005
2021-03-29 10:30:00,1.44424,-0.10668000000000001,1.4481746442,0.11424000000000001,0.03332,0.11900000000000001,1.33,-0.14,1.3373481221999999,0.9250400000000001,0.34272,0.9864866953,0.6950400000000001,0.20272,0.724,0.23,0.14,0.2692582404
2021-03-29 11:00:00,1.3752,-0.10640000000000001,1.3793099724,0.11520000000000001,0.033600000000000005,0.12,1.26,-0.14,1.2677539193,0.9027200000000001,0.35496000000000005,0.97,0.70272,0.20496,0.732,0.2,0.15,0.25
2021-03-29 11:30:00,1.34656,-0.10892,1.3509579564,0.10656,0.031080000000000003,0.111,1.24,-0.14,1.2478781992,0.9027200000000001,0.35496000000000005,0.97,0.70272,0.20496,0.732,0.2,0.15,0.25
2021-03-29 12:00:00,1.31056,-0.12192000000000001,1.3162188268000001,0.13056,0.03808,0.136,1.18,-0.16,1.1907980517,0.84296,0.34628000000000003,0.9113130088,0.67296,0.19628,0.7010000000000001,0.17,0.15,0.226715681
2021-03-29 12:30:00,1.31728,-0.11996000000000001,1.3227308872,0.13728,0.040040000000000006,0.14300000000000002,1.18,-0.16,1.1907980517,0.86792,0.34356000000000003,0.9334444815,0.6979200000000001,0.20356000000000002,0.727,0.17,0.14,0.22022715550000002
2021-03-29 13:00:00,1.2534399999999999,-0.11108000000000001,1.2583523354000001,0.13344,0.03892,0.139,1.12,-0.15,1.13,0.82808,0.34944000000000003,0.8987907432000001,0.71808,0.20944000000000002,0.748,0.11,0.14,0.1780449381
2021-03-29 13:30:00,1.25672,-0.09304000000000001,1.260159355,0.12672,0.03696,0.132,1.13,-0.13,1.1374532957,0.8612000000000001,0.3416,0.9264750401,0.6912,0.2016,0.72,0.17,0.14,0.22022715550000002
2021-03-29 14:00:00,1.22768,-0.11276000000000001,1.2328475169,0.12768000000000002,0.03724,0.133,1.1,-0.15,1.1101801656,0.8548800000000001,0.33684000000000003,0.9188476479000001,0.67488,0.19684000000000001,0.7030000000000001,0.18,0.14,0.22803508500000003
2021-03-29 14:30:00,1.20272,-0.11004000000000001,1.207743433,0.10272,0.029960000000000004,0.107,1.1,-0.14,1.1088733021,0.8296800000000001,0.33824000000000004,0.8959772319,0.6796800000000001,0.19824000000000003,0.708,0.15,0.14,0.2051828453
2021-03-29 15:00:00,1.16384,-0.14388,1.1726998764,0.12384,0.036120000000000006,0.129,1.04,-0.18,1.0554619842,0.8296800000000001,0.33824000000000004,0.8959772319,0.6796800000000001,0.19824000000000003,0.708,0.15,0.14,0.2051828453
2021-03-29 15:30:00,1.17504,-0.11228,1.1803922229000001,0.09504000000000001,0.02772,0.099,1.08,-0.14,1.0890362712,0.8248800000000001,0.33684000000000003,0.8910040404,0.67488,0.19684000000000001,0.7030000000000001,0.15,0.14,0.2051828453
2021-03-29 16:00:00,1.20464,-0.10948000000000001,1.2096046462,0.10464000000000001,0.030520000000000002,0.109,1.1,-0.14,1.1088733021,0.8468,0.33740000000000003,0.9115420999999999,0.6768000000000001,0.19740000000000002,0.705,0.17,0.14,0.22022715550000002
2021-03-29 16:30:00,1.26424,-0.10668000000000001,1.26873299,0.11424000000000001,0.03332,0.11900000000000001,1.15,-0.14,1.158490397,0.87848,0.34664,0.944397374,0.7084800000000001,0.20664000000000002,0.738,0.17,0.14,0.22022715550000002
2021-03-29 17:00:00,1.33656,-0.12892,1.3427631958,0.10656,0.031080000000000003,0.111,1.23,-0.16,1.2403628501,0.97928,0.24104000000000003,1.0085086018,0.68928,0.20104000000000002,0.718,0.29,0.04,0.2927456234
2021-03-29 17:30:00,1.27352,0.024360000000000003,1.2737529588,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.19,0.0,1.19,1.056,0.333,1.107260132,0.6960000000000001,0.203,0.725,0.36,0.13,0.38275318420000004
2021-03-29 18:00:00,1.34912,0.02016,1.3492706178,0.06912,0.02016,0.07200000000000001,1.28,0.0,1.28,1.12064,0.32852000000000003,1.1678010961,0.68064,0.19852000000000003,0.709,0.44,0.13,0.4588027899
2021-03-29 18:30:00,1.42856,0.01708,1.4286621014,0.05856000000000001,0.01708,0.061,1.37,0.0,1.37,1.2968,0.19740000000000002,1.3117381598,0.6768000000000001,0.19740000000000002,0.705,0.62,0.0,0.62
2021-03-29 19:00:00,1.4376,0.016800000000000002,1.4376981603,0.057600000000000005,0.016800000000000002,0.06,1.38,0.0,1.38,1.38544,0.32992000000000005,1.4241808874,0.68544,0.19992000000000001,0.714,0.7000000000000001,0.13,0.7119691005000001
2021-03-29 19:30:00,1.3904800000000002,0.017640000000000003,1.3905918884,0.060480000000000006,0.017640000000000003,0.063,1.33,0.0,1.33,1.33216,0.35188,1.3778497015,0.6921600000000001,0.20188,0.721,0.64,0.15,0.6573431372
2021-03-29 20:00:00,1.34376,0.015680000000000003,1.3438514799,0.05376,0.015680000000000003,0.056,1.29,0.0,1.29,1.33024,0.33132,1.3708797905,0.6902400000000001,0.20132000000000003,0.719,0.64,0.13,0.6530696747
2021-03-29 20:30:00,1.3232,0.0126,1.3232599896,0.0432,0.0126,0.045,1.28,0.0,1.28,1.35296,0.32628,1.3917468879000001,0.67296,0.19628,0.7010000000000001,0.68,0.13,0.6923149572
2021-03-29 21:00:00,1.31456,0.01008,1.314598646,0.03456,0.01008,0.036000000000000004,1.28,0.0,1.28,1.32736,0.050480000000000004,1.3283195399,0.6873600000000001,0.20048000000000002,0.716,0.64,-0.15,0.6573431372
2021-03-29 21:30:00,1.21552,0.010360000000000001,1.2155641489,0.03552,0.010360000000000001,0.037,1.18,0.0,1.18,1.2840799999999999,0.20244,1.2999397678,0.69408,0.20244,0.723,0.59,0.0,0.59
2021-03-29 22:00:00,1.07976,0.00868,1.0797948878999999,0.02976,0.00868,0.031,1.05,0.0,1.05,1.17968,0.19824000000000003,1.1962207154,0.6796800000000001,0.19824000000000003,0.708,0.5,0.0,0.5
2021-03-29 22:30:00,1.01168,0.00924,1.0117221951,0.03168,0.00924,0.033,0.98,0.0,0.98,1.11216,0.20188,1.1303341984,0.6921600000000001,0.20188,0.721,0.42,0.0,0.42
2021-03-29 23:00:00,0.94264,0.00952,0.9426880714,0.03264,0.00952,0.034,0.91,0.0,0.91,0.9783200000000001,0.07076,0.9808756292,0.68832,0.20076000000000002,0.717,0.29,-0.13,0.3178049716
2021-03-29 23:30:00,0.8628,0.0154,0.8629374253000001,0.0528,0.0154,0.055,0.81,0.0,0.81,0.8725600000000001,0.19908,0.8949825697,0.6825600000000001,0.19908,0.711,0.19,0.0,0.19
2021-03-30 00:00:00,0.79088,0.01484,0.7910192159,0.05088,0.01484,0.053,0.74,0.0,0.74,0.82064,0.19852000000000003,0.8443104879000001,0.68064,0.19852000000000003,0.709,0.14,0.0,0.14
2021-03-31 00:30:00,0.71992,0.014560000000000002,0.7200672191,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.67,0.0,0.67,0.67776,0.06768,0.6811308244000001,0.67776,0.19768000000000002,0.706,0.0,-0.13,0.13
2021-03-31 01:00:00,0.71184,0.015120000000000001,0.7120005618,0.051840000000000004,0.015120000000000001,0.054,0.66,0.0,0.66,0.6816,0.0688,0.6850635007,0.6816,0.1988,0.71,0.0,-0.13,0.13
2021-03-31 01:30:00,0.7403200000000001,0.011760000000000001,0.7404133980000001,0.04032,0.011760000000000001,0.042,0.7000000000000001,0.0,0.7000000000000001,0.8196800000000001,0.06824000000000001,0.8225156533,0.6796800000000001,0.19824000000000003,0.708,0.14,-0.13,0.1910497317
2021-03-31 02:00:00,0.9007200000000001,0.008960000000000001,0.9007645641,0.030720000000000004,0.008960000000000001,0.032,0.87,0.0,0.87,0.8496800000000001,0.06824000000000001,0.8524158610000001,0.6796800000000001,0.19824000000000003,0.708,0.17,-0.13,0.2140093456
2021-03-31 02:30:00,0.9516800000000001,0.00924,0.9517248552,0.03168,0.00924,0.033,0.92,0.0,0.92,0.8616,0.0688,0.8643425247000001,0.6816,0.1988,0.71,0.18,-0.13,0.2220360331
2021-03-31 03:00:00,0.9232,0.0126,0.9232859795,0.0432,0.0126,0.045,0.88,0.0,0.88,0.84064,0.06852000000000001,0.8434278867,0.68064,0.19852000000000003,0.709,0.16,-0.13,0.20615528130000002
2021-03-31 03:30:00,0.91224,0.012320000000000001,0.9123231883,0.04224000000000001,0.012320000000000001,0.044,0.87,0.0,0.87,0.8454400000000001,0.06992000000000001,0.8483263523000001,0.68544,0.19992000000000001,0.714,0.16,-0.13,0.20615528130000002
2021-03-31 04:00:00,0.88704,0.013720000000000001,0.8871460985,0.047040000000000005,0.013720000000000001,0.049,0.84,0.0,0.84,0.82928,0.07104,0.8323172472,0.68928,0.20104000000000002,0.718,0.14,-0.13,0.1910497317
2021-03-31 04:30:00,0.88224,0.012320000000000001,0.8823260168,0.04224000000000001,0.012320000000000001,0.044,0.84,0.0,0.84,0.8302400000000001,0.07132000000000001,0.8332976659,0.6902400000000001,0.20132000000000003,0.719,0.14,-0.13,0.1910497317
2021-03-31 05:00:00,0.83496,0.007280000000000001,0.8349917365,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.81,0.0,0.81,0.8216,0.0688,0.8244755909,0.6816,0.1988,0.71,0.14,-0.13,0.1910497317
2021-03-31 05:30:00,0.8430400000000001,0.00672,0.8430667826,0.02304,0.00672,0.024,0.8200000000000001,0.0,0.8200000000000001,0.83696,0.07328000000000001,0.8401618892,0.69696,0.20328000000000002,0.726,0.14,-0.13,0.1910497317
2021-03-31 06:00:00,0.9192,-0.12440000000000001,0.9275796462,0.019200000000000002,0.0056,0.02,0.9,-0.13,0.9093404203000001,0.8254400000000001,0.19992000000000001,0.8493051277,0.68544,0.19992000000000001,0.714,0.14,0.0,0.14
2021-03-31 06:30:00,1.11632,-0.18524000000000002,1.1315848179,0.01632,0.00476,0.017,1.1,-0.19,1.1162884932,0.8706400000000001,0.19852000000000003,0.8929861141000001,0.68064,0.19852000000000003,0.709,0.19,0.0,0.19
2021-03-31 07:00:00,1.19672,0.0019600000000000004,1.1967216051,0.00672,0.0019600000000000004,0.007,1.19,0.0,1.19,0.9444800000000001,0.19964,0.9653489525000001,0.6844800000000001,0.19964,0.713,0.26,0.0,0.26
2021-03-31 07:30:00,1.33768,-0.14776,1.345816035,0.007680000000000001,0.0022400000000000002,0.008,1.33,-0.15,1.3384319183,1.11352,0.32936000000000004,1.1612083362,0.68352,0.19936,0.712,0.43,0.13,0.4492215489
2021-03-31 08:00:00,1.40056,-0.15692,1.4093233128,0.010560000000000002,0.0030800000000000003,0.011,1.3900000000000001,-0.16,1.3991783303,1.17104,0.32572,1.2154950432,0.6710400000000001,0.19572,0.6990000000000001,0.5,0.13,0.5166236541
2021-03-31 08:30:00,1.42456,-0.13992000000000002,1.4314149643,0.03456,0.01008,0.036000000000000004,1.3900000000000001,-0.15,1.3980700984,1.19584,0.32712,1.2397744956,0.6758400000000001,0.19712000000000002,0.704,0.52,0.13,0.5360037313
2021-03-31 09:00:00,1.35072,-0.14104,1.3580636215,0.030720000000000004,0.008960000000000001,0.032,1.32,-0.15,1.3284953895,1.08584,0.32712,1.1340440909,0.6758400000000001,0.19712000000000002,0.704,0.41000000000000003,0.13,0.43011626340000003
2021-03-31 09:30:00,1.23456,-0.13992000000000002,1.2424636816,0.03456,0.01008,0.036000000000000004,1.2,-0.15,1.2093386622,0.9900800000000001,0.34544,1.048612035,0.67008,0.19544,0.6980000000000001,0.32,0.15,0.3534119409
2021-03-31 10:00:00,1.19512,-0.13684000000000002,1.2029285099,0.04512,0.013160000000000002,0.047,1.15,-0.15,1.1597413505,0.84408,0.33244,0.9071865299,0.69408,0.20244,0.723,0.15,0.13,0.1984943324
2021-03-31 10:30:00,1.19416,-0.12712,1.2009069906,0.044160000000000005,0.01288,0.046,1.15,-0.14,1.158490397,0.83928,0.33104,0.9022075149000001,0.68928,0.20104000000000002,0.718,0.15,0.13,0.1984943324
2021-03-31 11:00:00,1.1737600000000001,-0.12432000000000001,1.1803253789,0.05376,0.015680000000000003,0.056,1.12,-0.14,1.1287160848,0.8221600000000001,0.33188,0.8866179561,0.6921600000000001,0.20188,0.721,0.13,0.13,0.1838477631
2021-03-31 11:30:00,1.15856,-0.13292,1.1661599376,0.05856000000000001,0.01708,0.061,1.1,-0.15,1.1101801656,0.8250400000000001,0.33272,0.8896030575,0.6950400000000001,0.20272,0.724,0.13,0.13,0.1838477631
2021-03-31 12:00:00,1.142,-0.129,1.1492628072,0.07200000000000001,0.021,0.075,1.07,-0.15,1.0804628638,0.5508000000000001,0.33440000000000003,0.6443632516000001,0.7008,0.2044,0.73,-0.15,0.13,0.1984943324
2021-03-31 12:30:00,1.18144,-0.13208,1.1888000673,0.06144000000000001,0.017920000000000002,0.064,1.12,-0.15,1.13,0.6412,0.3316,0.7218697944,0.6912,0.2016,0.72,-0.05,0.13,0.1392838828
2021-03-31 13:00:00,1.07776,-0.10732000000000001,1.0830901163,0.07776000000000001,0.022680000000000002,0.081,1.0,-0.13,1.0084145973,0.52248,0.34364,0.6253589369,0.73248,0.21364000000000002,0.763,-0.21,0.13,0.24698178070000001
2021-03-31 13:30:00,1.01776,-0.10732000000000001,1.0234026578,0.07776000000000001,0.022680000000000002,0.081,0.9400000000000001,-0.13,0.9489467846,0.5215200000000001,0.34336000000000005,0.6244030749,0.7315200000000001,0.21336000000000002,0.762,-0.21,0.13,0.24698178070000001
2021-03-31 14:00:00,1.00352,-0.10564000000000001,1.0090650128,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.92,-0.13,0.9291393867000001,0.51864,0.21252000000000001,0.5604928189,0.7286400000000001,0.21252000000000001,0.759,-0.21,0.0,0.21
2021-03-31 14:30:00,1.08568,-0.11376000000000001,1.0916237447000001,0.05568000000000001,0.01624,0.058,1.03,-0.13,1.0381714695,0.5444800000000001,0.32964000000000004,0.6364911625,0.6844800000000001,0.19964,0.713,-0.14,0.13,0.1910497317
2021-03-31 15:00:00,1.0176,-0.11320000000000001,1.0238769457,0.057600000000000005,0.016800000000000002,0.06,0.96,-0.13,0.9687620967,0.51776,0.32768,0.6127394226,0.67776,0.19768000000000002,0.706,-0.16,0.13,0.20615528130000002
2021-03-31 15:30:00,0.9714400000000001,-0.11208000000000001,0.9778842467000001,0.06144000000000001,0.017920000000000002,0.064,0.91,-0.13,0.9192388155000001,0.51776,0.32768,0.6127394226,0.67776,0.19768000000000002,0.706,-0.16,0.13,0.20615528130000002
2021-03-31 16:00:00,1.03104,0.020720000000000002,1.0312481758,0.07104,0.020720000000000002,0.074,0.96,0.0,0.96,0.67776,0.32768,0.7528165779,0.67776,0.19768000000000002,0.706,0.0,0.13,0.13
2021-03-31 16:30:00,1.11184,-0.18488000000000002,1.1271063836,0.051840000000000004,0.015120000000000001,0.054,1.06,-0.2,1.0787029248,0.83064,0.19852000000000003,0.8540333717,0.68064,0.19852000000000003,0.709,0.15,0.0,0.15
2021-03-31 17:00:00,1.1676,0.016800000000000002,1.1677208571,0.057600000000000005,0.016800000000000002,0.06,1.11,0.0,1.11,0.86448,0.059640000000000006,0.8665348233,0.6844800000000001,0.19964,0.713,0.18,-0.14,0.22803508500000003
2021-03-31 17:30:00,1.15032,-0.11824000000000001,1.1563809060999999,0.04032,0.011760000000000001,0.042,1.11,-0.13,1.1175866857,0.8835200000000001,0.32936000000000004,0.9429133576000001,0.68352,0.19936,0.712,0.2,0.13,0.2385372088
2021-03-31 18:00:00,1.18552,0.010360000000000001,1.185565266,0.03552,0.010360000000000001,0.037,1.15,0.0,1.15,0.9668,0.19740000000000002,0.9867466747,0.6768000000000001,0.19740000000000002,0.705,0.29,0.0,0.29
2021-03-31 18:30:00,1.18168,0.00924,1.181716125,0.03168,0.00924,0.033,1.15,0.0,1.15,1.0529600000000001,0.19628,1.071097848,0.67296,0.19628,0.7010000000000001,0.38,0.0,0.38
2021-03-31 19:00:00,1.23608,0.01344,1.236153065,0.04608,0.01344,0.048,1.19,0.0,1.19,1.14584,0.19712000000000002,1.1626717508,0.6758400000000001,0.19712000000000002,0.704,0.47000000000000003,0.0,0.47000000000000003
2021-03-31 19:30:00,1.1732,0.0126,1.1732676591,0.0432,0.0126,0.045,1.13,0.0,1.13,1.16352,0.06936,1.1655855180999999,0.68352,0.19936,0.712,0.48,-0.13,0.4972926704
2021-03-31 20:00:00,1.15128,0.01204,1.151342955,0.041280000000000004,0.01204,0.043000000000000003,1.11,0.0,1.11,1.20008,0.19544,1.2158901266,0.67008,0.19544,0.6980000000000001,0.53,0.0,0.53
2021-03-31 20:30:00,1.16128,0.01204,1.1613424129,0.041280000000000004,0.01204,0.043000000000000003,1.12,0.0,1.12,1.25568,0.06124,1.2571724623,0.65568,0.19124000000000002,0.683,0.6000000000000001,-0.13,0.6139218191
2021-03-31 21:00:00,1.1688,0.008400000000000001,1.1688301844,0.028800000000000003,0.008400000000000001,0.03,1.1400000000000001,0.0,1.1400000000000001,1.20104,0.34572,1.2498077452,0.6710400000000001,0.19572,0.6990000000000001,0.53,0.15,0.5508175742
2021-03-31 21:30:00,1.10648,0.01064,1.1065311564,0.036480000000000005,0.01064,0.038,1.07,0.0,1.07,1.13064,0.09852000000000001,1.1349242265,0.68064,0.19852000000000003,0.709,0.45,-0.1,0.46097722290000004
2021-03-31 22:00:00,1.02224,0.012320000000000001,1.0223142374,0.04224000000000001,0.012320000000000001,0.044,0.98,0.0,0.98,1.03872,0.19796000000000002,1.057415434,0.6787200000000001,0.19796000000000002,0.707,0.36,0.0,0.36
2021-03-31 22:30:00,0.9684,0.0112,0.9684647645000001,0.038400000000000004,0.0112,0.04,0.93,0.0,0.93,0.93064,0.06852000000000001,0.9331590433,0.68064,0.19852000000000003,0.709,0.25,-0.13,0.2817800561
2021-03-31 23:00:00,0.87128,0.01204,0.8713631849,0.041280000000000004,0.01204,0.043000000000000003,0.8300000000000001,0.0,0.8300000000000001,0.8296800000000001,0.06824000000000001,0.8324815914,0.6796800000000001,0.19824000000000003,0.708,0.15,-0.13,0.1984943324
2021-03-31 23:30:00,0.78976,0.00868,0.7898076981000001,0.02976,0.00868,0.031,0.76,0.0,0.76,0.8283200000000001,0.07076,0.8313368752,0.68832,0.20076000000000002,0.717,0.14,-0.13,0.1910497317
2021-04-01 00:00:00,0.7532,0.0126,0.753305383,0.0432,0.0126,0.045,0.71,0.0,0.71,0.68352,0.06936,0.6870301303,0.68352,0.19936,0.712,0.0,-0.13,0.13
